Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,15,45,719.0,72.0,5.05,11.8,318.0,618.43,520.73
2018,2,11,16,0,683.0,68.0,4.9,11.4,274.0,565.56,477.97
2018,2,11,16,15,633.0,62.0,4.8,11.05,228.0,501.59,424.28
2018,2,11,16,30,583.0,56.0,4.7,10.7,182.0,439.47,370.16
2018,2,11,16,45,485.5,49.0,4.55,10.35,136.5,352.3,293.19
2018,2,11,17,0,388.0,42.0,4.4,10.0,91.0,271.82,219.34
2018,2,11,17,15,227.0,28.5,4.35,9.85,54.0,162.2,105.51
2018,2,11,17,30,66.0,15.0,4.3,9.7,17.0,41.25,0.0
2018,2,11,17,45,33.0,7.5,4.3,9.5,8.5,0.0,0.0
2018,2,11,18,0,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,4.25,9.25,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,4.2,9.2,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,4.15,9.15,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,4.1,9.1,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,4.05,9.05,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.6,8.65,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,2.15,7.15,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.5,5.05,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,1.5,4.65,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,1.45,4.55,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,1.35,4.45,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,12,6,45,16.0,2.5,1.3,5.4,2.0,0.0,0.0
2018,2,12,7,0,32.0,5.0,1.3,5.9,4.0,0.0,0.0
2018,2,12,7,15,68.5,18.0,1.55,6.65,22.0,17.16,0.0
2018,2,12,7,30,105.0,31.0,1.8,7.4,40.0,25.44,14.12
2018,2,12,7,45,173.5,46.0,2.1,8.2,72.0,37.2,27.24
2018,2,12,8,0,242.0,61.0,2.4,9.0,104.0,54.64,36.84
2018,2,12,8,15,282.5,75.5,2.5,9.45,140.0,88.3,59.1
2018,2,12,8,30,323.0,90.0,2.6,9.9,176.0,126.78,89.1
2018,2,12,8,45,446.5,90.5,2.7,10.35,232.5,174.31,125.72
2018,2,12,9,0,570.0,91.0,2.8,10.8,289.0,236.86,177.28
2018,2,12,9,15,676.5,84.5,2.8,11.1,348.0,298.77,230.32
2018,2,12,9,30,783.0,78.0,2.8,11.4,407.0,371.94,292.96
2018,2,12,9,45,840.5,73.0,2.8,11.7,454.5,434.01,346.79
2018,2,12,10,0,898.0,68.0,2.8,12.0,502.0,499.53,402.23
2018,2,12,10,15,911.5,69.5,2.8,12.3,534.5,552.09,446.2
2018,2,12,10,30,925.0,71.0,2.8,12.6,567.0,603.55,488.01
2018,2,12,10,45,934.5,72.0,2.8,12.85,592.5,650.68,525.42
2018,2,12,11,0,944.0,73.0,2.8,13.1,618.0,695.85,560.37
2018,2,12,11,15,949.0,73.5,2.8,13.25,635.5,735.18,589.44
2018,2,12,11,30,954.0,74.0,2.8,13.4,653.0,771.78,615.19
2018,2,12,11,45,956.5,74.5,2.8,13.6,663.0,803.59,637.17
2018,2,12,12,0,959.0,75.0,2.8,13.8,673.0,832.18,656.78
2018,2,12,12,15,957.5,75.5,2.85,13.85,674.0,854.22,672.42
2018,2,12,12,30,956.0,76.0,2.9,13.9,675.0,872.65,685.62
2018,2,12,12,45,952.0,77.0,2.9,14.0,668.5,885.91,694.8
2018,2,12,13,0,948.0,78.0,2.9,14.1,662.0,895.4,701.48
2018,2,12,13,15,943.0,77.5,2.9,14.1,647.5,898.5,704.09
2018,2,12,13,30,938.0,77.0,2.9,14.1,633.0,897.82,704.24
2018,2,12,13,45,930.0,76.0,2.95,14.1,611.0,890.25,700.05
2018,2,12,14,0,922.0,75.0,3.0,14.1,589.0,879.03,693.45
2018,2,12,14,15,911.0,73.5,2.95,14.0,560.0,861.14,681.74
2018,2,12,14,30,900.0,72.0,2.9,13.9,531.0,839.93,667.73
2018,2,12,14,45,884.0,70.0,2.9,13.85,495.5,810.89,648.23
2018,2,12,15,0,868.0,68.0,2.9,13.8,460.0,779.11,626.6
2018,2,12,15,15,845.0,65.5,2.9,13.8,419.0,745.33,603.12
2018,2,12,15,30,822.0,63.0,2.9,13.8,378.0,702.92,572.72
2018,2,12,15,45,789.0,60.0,2.45,13.2,333.0,651.2,533.61
2018,2,12,16,0,756.0,57.0,2.0,12.6,288.0,598.88,493.01
2018,2,12,16,15,706.0,53.0,1.8,11.75,240.5,534.3,441.57
2018,2,12,16,30,656.0,49.0,1.6,10.9,193.0,471.16,389.02
2018,2,12,16,45,576.0,42.5,1.45,10.05,146.5,390.57,320.32
2018,2,12,17,0,496.0,36.0,1.3,9.2,100.0,321.61,257.49
2018,2,12,17,15,343.5,26.5,1.35,8.95,62.0,215.38,146.94
2018,2,12,17,30,191.0,17.0,1.4,8.7,24.0,94.62,0.0
2018,2,12,17,45,95.5,8.5,1.45,8.4,12.0,0.0,0.0
2018,2,12,18,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,1.85,7.45,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,1.95,7.15,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,1.95,6.8,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,1.75,5.6,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,1.65,5.2,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,1.6,4.85,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,1.6,4.35,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,1.6,3.95,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,1.65,3.65,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,1.6,3.35,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,1.6,3.25,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,1.55,3.1,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,1.45,2.95,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,1.4,2.85,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,1.35,2.8,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,2,13,6,45,29.5,3.0,1.25,4.15,3.0,0.0,0.0
2018,2,13,7,0,59.0,6.0,1.2,4.6,6.0,5.72,0.0
2018,2,13,7,15,222.0,18.0,1.35,5.35,35.0,17.16,0.0
2018,2,13,7,30,385.0,30.0,1.5,6.1,64.0,24.57,14.12
2018,2,13,7,45,489.0,38.0,1.6,6.85,108.5,29.69,20.83
2018,2,13,8,0,593.0,46.0,1.7,7.6,153.0,53.18,28.61
2018,2,13,8,15,655.0,51.0,1.65,8.3,201.0,103.59,57.04
2018,2,13,8,30,717.0,56.0,1.6,9.0,249.0,158.28,98.39
2018,2,13,8,45,756.5,60.0,1.55,9.65,296.0,214.07,146.69
2018,2,13,9,0,796.0,64.0,1.5,10.3,343.0,273.57,199.93
2018,2,13,9,15,825.5,66.0,1.45,11.1,387.0,331.26,251.75
2018,2,13,9,30,855.0,68.0,1.4,11.9,431.0,390.79,303.83
2018,2,13,9,45,877.0,69.0,1.4,12.65,470.0,447.72,352.48
2018,2,13,10,0,899.0,70.0,1.4,13.4,509.0,504.39,399.17
2018,2,13,10,15,911.5,72.0,1.3,13.9,541.5,557.1,440.95
2018,2,13,10,30,924.0,74.0,1.2,14.4,574.0,608.64,480.08
2018,2,13,10,45,933.0,75.0,1.15,14.85,599.5,655.54,514.8
2018,2,13,11,0,942.0,76.0,1.1,15.3,625.0,700.43,546.88
2018,2,13,11,15,947.0,77.5,1.0,15.55,643.0,740.88,573.68
2018,2,13,11,30,952.0,79.0,0.9,15.8,661.0,778.61,596.99
2018,2,13,11,45,954.5,79.5,0.75,16.05,671.0,810.46,614.99
2018,2,13,12,0,957.0,80.0,0.6,16.3,681.0,839.09,630.31
2018,2,13,12,15,958.0,80.0,0.5,16.5,683.0,862.6,642.95
2018,2,13,12,30,959.0,80.0,0.4,16.7,685.0,882.57,653.19
2018,2,13,12,45,957.0,79.5,0.35,16.85,678.5,895.85,660.24
2018,2,13,13,0,955.0,79.0,0.3,17.0,672.0,905.34,665.08
2018,2,13,13,15,950.5,79.0,0.35,17.05,658.0,909.51,668.97
2018,2,13,13,30,946.0,79.0,0.4,17.1,644.0,909.88,670.69
2018,2,13,13,45,938.0,77.5,0.45,17.15,621.5,901.69,667.09
2018,2,13,14,0,930.0,76.0,0.5,17.2,599.0,889.8,661.32
2018,2,13,14,15,918.0,75.5,0.6,17.1,570.0,872.19,653.25
2018,2,13,14,30,906.0,75.0,0.7,17.0,541.0,851.27,642.92
2018,2,13,14,45,889.0,73.5,0.75,16.9,505.0,821.91,625.83
2018,2,13,15,0,872.0,72.0,0.8,16.8,469.0,796.55,611.31
2018,2,13,15,15,849.5,69.0,0.8,16.8,427.5,755.62,584.63
2018,2,13,15,30,827.0,66.0,0.8,16.8,386.0,712.7,556.18
2018,2,13,15,45,795.0,62.5,0.75,16.05,340.5,660.75,521.33
2018,2,13,16,0,763.0,59.0,0.7,15.3,295.0,608.1,484.8
2018,2,13,16,15,715.0,54.5,0.8,14.55,247.0,543.71,437.81
2018,2,13,16,30,667.0,50.0,0.9,13.8,199.0,480.61,388.78
2018,2,13,16,45,589.0,43.5,1.0,13.1,152.0,400.37,323.16
2018,2,13,17,0,511.0,37.0,1.1,12.4,105.0,331.55,262.52
2018,2,13,17,15,361.0,28.0,1.1,12.05,66.0,227.24,158.32
2018,2,13,17,30,211.0,19.0,1.1,11.7,27.0,105.19,0.0
2018,2,13,17,45,105.5,9.5,1.15,11.35,13.5,0.0,0.0
2018,2,13,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,0.85,7.9,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,0.75,7.9,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,0.65,7.8,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,0.55,7.6,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,2,14,6,45,27.5,3.5,0.5,7.8,3.5,0.0,0.0
2018,2,14,7,0,55.0,7.0,0.5,7.9,7.0,6.67,0.0
2018,2,14,7,15,207.0,19.5,0.6,8.45,36.0,16.45,0.0
2018,2,14,7,30,359.0,32.0,0.7,9.0,65.0,26.3,15.81
2018,2,14,7,45,447.0,41.0,0.85,9.55,107.0,32.22,22.91
2018,2,14,8,0,535.0,50.0,1.0,10.1,149.0,56.19,31.45
2018,2,14,8,15,564.5,60.0,1.05,10.55,191.0,102.56,59.14
2018,2,14,8,30,594.0,70.0,1.1,11.0,233.0,152.23,97.95
2018,2,14,8,45,663.5,72.0,1.15,11.45,283.5,205.84,142.51
2018,2,14,9,0,733.0,74.0,1.2,11.9,334.0,266.69,195.03
2018,2,14,9,15,766.0,76.5,1.35,12.5,377.5,324.39,246.37
2018,2,14,9,30,799.0,79.0,1.5,13.1,421.0,382.79,297.5
2018,2,14,9,45,517.5,132.0,1.6,13.65,361.0,354.64,281.74
2018,2,14,10,0,236.0,185.0,1.7,14.2,301.0,295.93,237.59
2018,2,14,10,15,148.0,207.0,1.85,14.6,281.5,280.75,225.8
2018,2,14,10,30,60.0,229.0,2.0,15.0,262.0,255.9,204.97
2018,2,14,10,45,57.5,236.5,2.15,15.4,269.0,265.82,212.61
2018,2,14,11,0,55.0,244.0,2.3,15.8,276.0,275.45,219.84
2018,2,14,11,15,165.5,256.0,2.4,16.05,357.0,375.11,300.12
2018,2,14,11,30,276.0,268.0,2.5,16.3,438.0,484.03,385.34
2018,2,14,11,45,339.0,262.0,2.6,16.55,474.0,536.52,425.86
2018,2,14,12,0,402.0,256.0,2.7,16.8,510.0,591.13,467.87
2018,2,14,12,15,576.5,199.0,2.8,16.85,564.5,692.82,547.31
2018,2,14,12,30,751.0,142.0,2.9,16.9,619.0,793.21,622.35
2018,2,14,12,45,793.5,128.5,3.0,16.9,628.5,823.33,643.87
2018,2,14,13,0,836.0,115.0,3.1,16.9,638.0,855.21,667.28
2018,2,14,13,15,857.0,105.5,3.15,16.8,631.5,870.09,678.62
2018,2,14,13,30,878.0,96.0,3.2,16.7,625.0,881.38,687.72
2018,2,14,13,45,889.5,90.0,3.3,16.55,609.5,877.79,686.91
2018,2,14,14,0,901.0,84.0,3.4,16.4,594.0,877.5,688.7
2018,2,14,14,15,895.5,80.5,3.45,16.1,566.5,862.01,679.79
2018,2,14,14,30,890.0,77.0,3.5,15.8,539.0,843.06,668.51
2018,2,14,14,45,875.5,75.0,3.55,15.5,504.0,815.32,650.78
2018,2,14,15,0,861.0,73.0,3.6,15.2,469.0,791.54,635.84
2018,2,14,15,15,838.5,70.5,3.6,15.2,428.0,751.4,607.51
2018,2,14,15,30,816.0,68.0,3.6,15.2,387.0,709.3,577.33
2018,2,14,15,45,753.5,66.5,3.5,14.15,334.0,638.2,525.89
2018,2,14,16,0,691.0,65.0,3.4,13.1,281.0,572.45,476.57
2018,2,14,16,15,673.0,58.5,3.1,12.25,241.0,523.28,436.94
2018,2,14,16,30,655.0,52.0,2.8,11.4,201.0,477.37,397.72
2018,2,14,16,45,577.5,45.5,2.55,10.6,154.0,403.07,333.15
2018,2,14,17,0,500.0,39.0,2.3,9.8,107.0,329.39,266.52
2018,2,14,17,15,350.5,29.0,2.3,9.4,67.5,224.7,163.38
2018,2,14,17,30,201.0,19.0,2.3,9.0,28.0,101.51,0.0
2018,2,14,17,45,100.5,9.5,2.3,8.6,14.0,9.05,0.0
2018,2,14,18,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,2.35,8.1,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,2.45,7.95,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,2.8,8.15,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,2.85,8.25,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,2.75,8.3,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,2.6,8.15,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.4,7.85,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,2.0,7.05,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,1.8,6.55,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,1.25,5.45,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,1.25,5.2,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,1.35,4.9,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,1.45,4.7,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,1.55,4.2,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,1.65,4.1,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,1.75,4.1,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,1.8,3.75,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,1.95,3.95,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,2,15,6,45,48.0,5.0,2.3,4.7,5.0,0.0,0.0
2018,2,15,7,0,96.0,10.0,2.5,5.1,10.0,9.53,0.0
2018,2,15,7,15,262.5,21.0,2.7,5.65,41.5,17.8,0.0
2018,2,15,7,30,429.0,32.0,2.9,6.2,73.0,26.11,16.19
2018,2,15,7,45,535.0,38.5,3.1,6.8,119.5,29.8,21.03
2018,2,15,8,0,641.0,45.0,3.3,7.4,166.0,59.04,31.28
2018,2,15,8,15,701.0,49.0,3.35,8.05,215.5,108.77,59.23
2018,2,15,8,30,761.0,53.0,3.4,8.7,265.0,165.34,102.94
2018,2,15,8,45,803.0,56.5,3.45,9.35,314.5,224.04,154.51
2018,2,15,9,0,845.0,60.0,3.5,10.0,364.0,286.65,211.41
2018,2,15,9,15,871.5,62.0,3.6,10.55,408.5,347.37,267.36
2018,2,15,9,30,898.0,64.0,3.7,11.1,453.0,408.05,322.3
2018,2,15,9,45,917.0,65.5,3.8,11.7,492.5,466.03,373.66
2018,2,15,10,0,936.0,67.0,3.9,12.3,532.0,523.94,423.36
2018,2,15,10,15,949.5,68.0,3.95,12.8,565.5,578.04,468.6
2018,2,15,10,30,963.0,69.0,4.0,13.3,599.0,630.93,511.51
2018,2,15,10,45,976.0,69.5,4.1,13.8,627.0,681.5,551.56
2018,2,15,11,0,989.0,70.0,4.2,14.3,655.0,730.24,589.23
2018,2,15,11,15,996.0,70.5,4.2,14.55,674.0,772.73,619.79
2018,2,15,11,30,1003.0,71.0,4.2,14.8,693.0,812.46,647.76
2018,2,15,11,45,1006.5,71.0,4.2,15.1,703.5,846.0,670.86
2018,2,15,12,0,1010.0,71.0,4.2,15.4,714.0,876.18,691.45
2018,2,15,12,15,1010.5,71.0,4.2,15.55,716.0,900.42,708.15
2018,2,15,12,30,1011.0,71.0,4.2,15.7,718.0,920.91,722.24
2018,2,15,12,45,1009.0,71.0,4.2,15.8,711.5,935.44,732.35
2018,2,15,13,0,1007.0,71.0,4.2,15.9,705.0,946.0,739.81
2018,2,15,13,15,1002.5,71.0,4.15,15.95,690.5,950.42,742.96
2018,2,15,13,30,998.0,71.0,4.1,16.0,676.0,950.83,743.48
2018,2,15,13,45,991.0,69.5,4.05,16.0,653.0,943.28,738.7
2018,2,15,14,0,984.0,68.0,4.0,16.0,630.0,931.8,731.33
2018,2,15,14,15,970.5,67.0,3.95,15.9,598.5,911.62,718.17
2018,2,15,14,30,957.0,66.0,3.9,15.8,567.0,887.93,702.58
2018,2,15,14,45,941.5,64.5,3.8,15.7,530.0,858.66,682.7
2018,2,15,15,0,926.0,63.0,3.7,15.6,493.0,826.42,660.57
2018,2,15,15,15,905.5,60.5,3.7,15.6,450.5,786.28,632.64
2018,2,15,15,30,885.0,58.0,3.7,15.6,408.0,743.96,602.65
2018,2,15,15,45,855.5,55.5,2.95,14.65,361.5,693.37,564.62
2018,2,15,16,0,826.0,53.0,2.2,13.7,315.0,647.58,528.93
2018,2,15,16,15,782.0,49.5,2.0,12.6,266.0,584.48,480.78
2018,2,15,16,30,738.0,46.0,1.8,11.5,217.0,522.31,430.13
2018,2,15,16,45,665.5,41.0,1.65,10.45,168.0,443.69,363.91
2018,2,15,17,0,593.0,36.0,1.5,9.4,119.0,369.22,297.68
2018,2,15,17,15,435.0,28.0,1.5,9.05,76.0,256.61,189.97
2018,2,15,17,30,277.0,20.0,1.5,8.7,33.0,152.1,0.0
2018,2,15,17,45,138.5,10.0,1.5,8.35,16.5,60.66,0.0
2018,2,15,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.05,7.75,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.85,7.9,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.05,6.1,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.25,5.45,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,2,16,6,45,50.5,4.5,1.0,6.2,5.0,0.0,0.0
2018,2,16,7,0,101.0,9.0,0.9,6.5,10.0,8.58,0.0
2018,2,16,7,15,266.5,20.0,0.95,7.15,42.0,16.55,0.0
2018,2,16,7,30,432.0,31.0,1.0,7.8,74.0,24.9,15.4
2018,2,16,7,45,529.0,38.0,1.1,8.45,120.0,29.14,20.4
2018,2,16,8,0,626.0,45.0,1.2,9.1,166.0,59.87,31.43
2018,2,16,8,15,683.5,50.0,1.25,9.7,215.0,109.62,60.01
2018,2,16,8,30,741.0,55.0,1.3,10.3,264.0,165.91,103.39
2018,2,16,8,45,777.5,58.5,1.4,10.95,311.0,222.43,152.62
2018,2,16,9,0,814.0,62.0,1.5,11.6,358.0,282.28,206.29
2018,2,16,9,15,839.5,64.0,1.55,12.15,401.5,340.02,258.45
2018,2,16,9,30,865.0,66.0,1.6,12.7,445.0,399.8,311.11
2018,2,16,9,45,883.5,68.5,1.65,13.25,484.0,456.97,360.24
2018,2,16,10,0,902.0,71.0,1.7,13.8,523.0,514.12,407.7
2018,2,16,10,15,914.5,72.5,1.75,14.2,555.5,566.71,450.4
2018,2,16,10,30,927.0,74.0,1.8,14.6,588.0,618.11,490.86
2018,2,16,10,45,935.5,75.0,1.85,15.05,613.5,665.03,526.74
2018,2,16,11,0,944.0,76.0,1.9,15.5,639.0,709.88,560.15
2018,2,16,11,15,950.0,77.0,1.95,15.75,657.5,750.7,588.91
2018,2,16,11,30,956.0,78.0,2.0,16.0,676.0,788.84,615.02
2018,2,16,11,45,958.5,79.0,2.05,16.3,686.0,821.45,636.97
2018,2,16,12,0,961.0,80.0,2.1,16.6,696.0,850.83,656.63
2018,2,16,12,15,962.5,80.0,2.1,16.8,698.5,874.89,672.39
2018,2,16,12,30,964.0,80.0,2.1,17.0,701.0,895.41,685.78
2018,2,16,12,45,962.0,80.0,2.15,17.15,695.0,909.34,695.4
2018,2,16,13,0,960.0,80.0,2.2,17.3,689.0,919.47,702.63
2018,2,16,13,15,956.0,79.0,2.25,17.35,674.5,922.88,705.72
2018,2,16,13,30,952.0,78.0,2.3,17.4,660.0,922.43,706.39
2018,2,16,13,45,944.5,77.5,2.35,17.45,638.0,915.74,702.97
2018,2,16,14,0,937.0,77.0,2.4,17.5,616.0,905.33,697.16
2018,2,16,14,15,925.0,75.0,2.4,17.35,585.5,885.64,685.11
2018,2,16,14,30,913.0,73.0,2.4,17.2,555.0,862.55,670.77
2018,2,16,14,45,897.0,71.5,2.4,17.1,519.0,833.61,652.15
2018,2,16,15,0,881.0,70.0,2.4,17.0,483.0,801.86,631.41
2018,2,16,15,15,859.5,67.5,2.4,17.0,441.5,768.61,609.11
2018,2,16,15,30,838.0,65.0,2.4,17.0,400.0,726.5,579.95
2018,2,16,15,45,807.5,61.5,1.85,16.05,354.0,674.9,541.65
2018,2,16,16,0,777.0,58.0,1.3,15.1,308.0,622.51,501.44
2018,2,16,16,15,731.5,53.5,1.25,14.25,259.5,558.75,453.83
2018,2,16,16,30,686.0,49.0,1.2,13.4,211.0,496.18,404.18
2018,2,16,16,45,614.0,43.5,1.2,12.55,163.5,419.1,340.7
2018,2,16,17,0,542.0,38.0,1.2,11.7,116.0,346.21,277.29
2018,2,16,17,15,406.0,29.5,1.2,11.5,75.0,252.76,188.1
2018,2,16,17,30,270.0,21.0,1.2,11.3,34.0,151.74,0.0
2018,2,16,17,45,135.0,10.5,1.2,11.05,17.0,60.06,0.0
2018,2,16,18,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,0.75,8.55,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,2,17,6,45,49.5,5.0,0.75,8.55,5.5,0.0,0.0
2018,2,17,7,0,99.0,10.0,0.7,8.8,11.0,9.53,0.0
2018,2,17,7,15,262.0,21.5,0.75,9.45,44.0,17.85,0.0
2018,2,17,7,30,425.0,33.0,0.8,10.1,77.0,26.6,16.91
2018,2,17,7,45,519.0,40.0,0.85,10.75,122.5,30.72,21.65
2018,2,17,8,0,613.0,47.0,0.9,11.4,168.0,62.68,33.15
2018,2,17,8,15,670.0,52.0,0.8,12.05,216.5,111.77,61.59
2018,2,17,8,30,727.0,57.0,0.7,12.7,265.0,167.37,104.1
2018,2,17,8,45,764.5,60.5,0.65,13.35,312.0,223.45,152.06
2018,2,17,9,0,802.0,64.0,0.6,14.0,359.0,282.99,204.07
2018,2,17,9,15,829.0,66.5,0.6,14.65,403.0,341.19,254.93
2018,2,17,9,30,856.0,69.0,0.6,15.3,447.0,400.98,305.65
2018,2,17,9,45,876.0,70.5,0.65,16.0,486.0,458.11,352.95
2018,2,17,10,0,896.0,72.0,0.7,16.7,525.0,514.72,398.18
2018,2,17,10,15,908.5,73.5,0.7,17.1,557.5,567.12,438.76
2018,2,17,10,30,921.0,75.0,0.7,17.5,590.0,618.33,477.05
2018,2,17,10,45,929.5,76.0,0.7,17.9,615.5,665.06,510.89
2018,2,17,11,0,938.0,77.0,0.7,18.3,641.0,709.75,542.28
2018,2,17,11,15,943.0,78.0,0.8,18.65,658.5,749.71,569.66
2018,2,17,11,30,948.0,79.0,0.9,19.0,676.0,786.93,594.66
2018,2,17,11,45,950.5,79.0,0.95,19.4,685.5,818.23,614.72
2018,2,17,12,0,953.0,79.0,1.0,19.8,695.0,846.3,632.62
2018,2,17,12,15,953.5,79.5,1.1,19.9,697.0,869.94,649.1
2018,2,17,12,30,954.0,80.0,1.2,20.0,699.0,890.03,663.36
2018,2,17,12,45,952.5,79.0,1.25,20.15,692.5,903.06,672.25
2018,2,17,13,0,951.0,78.0,1.3,20.3,686.0,912.32,678.86
2018,2,17,13,15,946.5,77.5,1.4,20.3,671.5,915.78,682.95
2018,2,17,13,30,942.0,77.0,1.5,20.3,657.0,915.41,684.68
2018,2,17,13,45,934.0,76.0,1.55,20.3,634.5,907.63,680.97
2018,2,17,14,0,926.0,75.0,1.6,20.3,612.0,896.17,674.97
2018,2,17,14,15,914.5,74.0,1.65,20.1,582.5,878.14,665.15
2018,2,17,14,30,903.0,73.0,1.7,19.9,553.0,856.76,653.1
2018,2,17,14,45,888.0,71.0,1.7,19.7,517.5,828.09,635.42
2018,2,17,15,0,873.0,69.0,1.7,19.5,482.0,796.59,615.67
2018,2,17,15,15,851.5,66.5,1.7,19.5,440.5,756.81,589.35
2018,2,17,15,30,830.0,64.0,1.7,19.5,399.0,721.45,565.81
2018,2,17,15,45,799.0,61.0,1.5,18.4,353.5,670.25,530.8
2018,2,17,16,0,768.0,58.0,1.3,17.3,308.0,618.31,494.26
2018,2,17,16,15,710.5,54.5,1.3,16.2,257.5,548.16,442.99
2018,2,17,16,30,653.0,51.0,1.3,15.1,207.0,480.09,390.07
2018,2,17,16,45,543.5,43.0,1.3,14.05,153.0,384.38,312.42
2018,2,17,17,0,434.0,35.0,1.3,13.0,99.0,293.26,235.41
2018,2,17,17,15,332.5,27.5,1.35,12.5,65.5,216.51,162.99
2018,2,17,17,30,231.0,20.0,1.4,12.0,32.0,136.5,0.0
2018,2,17,17,45,115.5,10.0,1.5,11.5,16.0,52.55,0.0
2018,2,17,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,2.05,9.35,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,2.05,8.95,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,2.1,8.65,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,2.15,8.6,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,2.25,8.55,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,2.45,8.45,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,2.55,8.4,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,2.65,8.4,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,2.7,8.35,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,2.7,8.25,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,2.7,8.15,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,2.85,8.35,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,2,18,6,45,2.5,1.0,3.15,8.85,1.0,0.0,0.0
2018,2,18,7,0,5.0,2.0,3.3,9.1,2.0,1.91,0.0
2018,2,18,7,15,2.5,7.0,3.65,9.45,7.0,6.57,0.0
2018,2,18,7,30,0.0,12.0,4.0,9.8,12.0,11.11,3.85
2018,2,18,7,45,0.0,18.5,4.35,10.15,18.5,17.14,9.62
2018,2,18,8,0,0.0,25.0,4.7,10.5,25.0,23.18,14.35
2018,2,18,8,15,1.0,37.5,4.85,10.75,38.0,34.91,24.58
2018,2,18,8,30,2.0,50.0,5.0,11.0,51.0,46.78,34.84
2018,2,18,8,45,102.5,88.5,5.1,11.25,127.0,103.99,80.03
2018,2,18,9,0,203.0,127.0,5.2,11.5,203.0,174.01,137.04
2018,2,18,9,15,233.5,152.0,5.2,11.7,249.0,220.96,177.14
2018,2,18,9,30,264.0,177.0,5.2,11.9,295.0,271.47,220.02
2018,2,18,9,45,319.5,186.5,5.2,12.15,341.5,321.62,262.14
2018,2,18,10,0,375.0,196.0,5.2,12.4,388.0,376.89,308.25
2018,2,18,10,15,566.0,161.5,5.25,12.55,471.0,471.6,386.83
2018,2,18,10,30,757.0,127.0,5.3,12.7,554.0,580.65,476.2
2018,2,18,10,45,844.5,107.5,5.35,12.9,603.0,649.67,532.34
2018,2,18,11,0,932.0,88.0,5.4,13.1,652.0,720.24,589.06
2018,2,18,11,15,937.0,89.0,5.5,13.15,670.0,760.15,619.63
2018,2,18,11,30,942.0,90.0,5.6,13.2,688.0,797.34,647.48
2018,2,18,11,45,944.0,91.0,5.65,13.25,698.0,829.33,671.15
2018,2,18,12,0,946.0,92.0,5.7,13.3,708.0,858.09,692.41
2018,2,18,12,15,925.5,99.0,5.8,13.25,703.0,871.79,703.01
2018,2,18,12,30,905.0,106.0,5.9,13.2,698.0,887.42,715.29
2018,2,18,12,45,924.5,98.5,6.0,13.1,698.5,904.42,728.86
2018,2,18,13,0,944.0,91.0,6.1,13.0,699.0,924.25,744.72
2018,2,18,13,15,939.0,91.0,6.2,12.8,684.5,927.92,748.98
2018,2,18,13,30,934.0,91.0,6.3,12.6,670.0,927.81,750.67
2018,2,18,13,45,927.0,89.5,6.35,12.4,648.0,920.43,746.84
2018,2,18,14,0,920.0,88.0,6.4,12.2,626.0,909.37,740.39
2018,2,18,14,15,908.5,87.0,6.4,11.95,596.5,891.47,728.77
2018,2,18,14,30,897.0,86.0,6.4,11.7,567.0,877.43,720.19
2018,2,18,14,45,861.0,87.5,6.4,11.4,525.0,835.61,690.38
2018,2,18,15,0,825.0,89.0,6.4,11.1,483.0,791.64,658.67
2018,2,18,15,15,787.5,86.5,6.4,11.1,436.5,740.08,619.81
2018,2,18,15,30,750.0,84.0,6.4,11.1,390.0,691.74,582.95
2018,2,18,15,45,746.0,78.0,6.15,10.45,353.0,658.82,558.51
2018,2,18,16,0,742.0,72.0,5.9,9.8,316.0,623.57,531.43
2018,2,18,16,15,690.0,67.5,5.7,9.4,267.0,556.68,475.4
2018,2,18,16,30,638.0,63.0,5.5,9.0,218.0,491.55,419.04
2018,2,18,16,45,555.0,56.5,5.25,8.55,169.5,408.63,345.78
2018,2,18,17,0,472.0,50.0,5.0,8.1,121.0,330.86,274.71
2018,2,18,17,15,335.0,38.5,4.9,7.85,79.5,228.79,178.91
2018,2,18,17,30,198.0,27.0,4.8,7.6,38.0,133.57,15.86
2018,2,18,17,45,99.0,13.5,4.7,7.35,19.0,49.92,0.0
2018,2,18,18,0,0.0,0.0,4.6,7.1,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,4.55,6.95,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,4.5,6.8,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.5,6.6,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.5,6.4,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.45,6.3,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.4,6.2,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.3,6.1,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,4.15,5.9,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,4.1,5.8,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,4.05,5.7,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,4.0,5.6,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,3.95,5.55,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,3.85,5.4,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,3.8,5.3,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,3.75,5.2,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,3.7,5.1,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,3.65,5.05,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,3.5,4.9,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,3.4,4.8,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,3.35,4.7,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,3.3,4.6,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,3.25,4.55,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,3.2,4.5,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,3.2,4.45,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,3.2,4.4,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,3.15,4.4,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,3.1,4.4,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,3.05,4.35,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,3.0,4.3,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,3.0,4.3,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,3.0,4.3,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,3.0,4.3,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,3.0,4.3,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,3.05,4.3,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,3.1,4.3,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,3.15,4.3,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,3.2,4.3,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,3.25,4.25,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,3.3,4.2,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,3.35,4.15,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,3.4,4.1,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,3.3,3.95,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,3.2,3.8,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,3.1,3.7,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,3.0,3.6,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,3.05,3.75,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,3.1,3.9,0.0,0.0,0.0
2018,2,19,6,45,8.5,4.5,3.2,4.1,4.5,0.0,0.0
2018,2,19,7,0,17.0,9.0,3.3,4.3,9.0,8.58,0.0
2018,2,19,7,15,151.5,25.5,3.45,4.7,41.5,20.22,4.2
2018,2,19,7,30,286.0,42.0,3.6,5.1,74.0,32.84,23.08
2018,2,19,7,45,420.5,49.5,3.8,5.45,123.0,38.9,29.59
2018,2,19,8,0,555.0,57.0,4.0,5.8,172.0,69.3,39.85
2018,2,19,8,15,637.0,61.5,3.95,6.2,225.0,117.84,69.48
2018,2,19,8,30,719.0,66.0,3.9,6.6,278.0,175.89,115.1
2018,2,19,8,45,761.0,68.5,3.85,7.0,326.0,234.24,167.19
2018,2,19,9,0,803.0,71.0,3.8,7.4,374.0,294.25,222.34
2018,2,19,9,15,831.5,73.0,3.65,7.65,418.5,352.86,276.74
2018,2,19,9,30,860.0,75.0,3.5,7.9,463.0,413.2,331.5
2018,2,19,9,45,882.5,75.5,3.4,8.2,503.0,470.75,382.59
2018,2,19,10,0,905.0,76.0,3.3,8.5,543.0,528.33,432.08
2018,2,19,10,15,917.5,78.0,3.2,8.7,576.0,581.88,476.94
2018,2,19,10,30,930.0,80.0,3.1,8.9,609.0,634.22,519.41
2018,2,19,10,45,939.0,81.0,3.0,9.1,635.0,681.83,556.95
2018,2,19,11,0,948.0,82.0,2.9,9.3,661.0,727.4,591.87
2018,2,19,11,15,953.5,83.0,2.85,9.4,679.0,768.21,621.1
2018,2,19,11,30,959.0,84.0,2.8,9.5,697.0,806.28,647.8
2018,2,19,11,45,960.5,85.0,2.8,9.6,707.0,838.35,670.24
2018,2,19,12,0,962.0,86.0,2.8,9.7,717.0,867.1,690.26
2018,2,19,12,15,929.5,97.0,2.8,9.75,708.0,875.68,695.91
2018,2,19,12,30,897.0,108.0,2.8,9.8,699.0,885.73,702.95
2018,2,19,12,45,881.0,111.0,2.85,9.9,687.0,890.74,706.75
2018,2,19,13,0,865.0,114.0,2.9,10.0,675.0,891.84,707.95
2018,2,19,13,15,863.5,112.5,2.9,10.0,662.5,896.72,711.93
2018,2,19,13,30,862.0,111.0,2.9,10.0,650.0,898.02,713.48
2018,2,19,13,45,811.0,122.5,2.95,9.95,615.5,867.13,692.48
2018,2,19,14,0,760.0,134.0,3.0,9.9,581.0,838.55,673.33
2018,2,19,14,15,681.0,145.5,3.0,9.85,531.5,778.5,630.39
2018,2,19,14,30,602.0,157.0,3.0,9.8,482.0,716.57,585.44
2018,2,19,14,45,705.5,124.0,2.95,9.7,481.0,756.51,617.44
2018,2,19,15,0,809.0,91.0,2.9,9.6,480.0,783.32,638.6
2018,2,19,15,15,645.5,109.5,2.9,9.6,403.5,662.51,547.92
2018,2,19,15,30,482.0,128.0,2.9,9.6,327.0,537.46,449.76
2018,2,19,15,45,436.5,119.0,2.55,9.3,283.5,479.7,403.71
2018,2,19,16,0,391.0,110.0,2.2,9.0,240.0,423.43,357.52
2018,2,19,16,15,403.0,92.0,1.95,8.35,208.5,395.64,335.12
2018,2,19,16,30,415.0,74.0,1.7,7.7,177.0,365.32,309.21
2018,2,19,16,45,349.0,62.5,1.45,7.1,136.0,296.74,249.46
2018,2,19,17,0,283.0,51.0,1.2,6.5,95.0,233.53,192.85
2018,2,19,17,15,198.5,36.5,1.25,6.1,62.0,163.53,127.98
2018,2,19,17,30,114.0,22.0,1.3,5.7,29.0,91.62,23.32
2018,2,19,17,45,57.0,11.0,1.3,5.35,14.5,31.91,0.0
2018,2,19,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,1.35,4.8,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.35,3.4,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.3,3.15,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.3,2.85,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.3,2.75,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.4,1.95,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.35,1.8,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.3,1.65,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.15,0.95,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.1,0.45,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.1,0.35,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.1,0.3,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.05,0.75,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,2,20,6,45,22.5,5.0,1.0,1.6,5.5,0.0,0.0
2018,2,20,7,0,45.0,10.0,1.0,2.0,11.0,9.53,0.0
2018,2,20,7,15,214.0,24.0,1.0,2.65,47.0,19.62,6.04
2018,2,20,7,30,383.0,38.0,1.0,3.3,83.0,30.64,21.57
2018,2,20,7,45,521.0,42.5,0.95,3.95,134.5,32.33,23.93
2018,2,20,8,0,659.0,47.0,0.9,4.6,186.0,69.05,36.3
2018,2,20,8,15,576.5,64.0,0.95,5.4,207.5,115.3,69.82
2018,2,20,8,30,494.0,81.0,1.0,6.2,229.0,154.27,106.33
2018,2,20,8,45,313.5,120.5,1.0,7.0,220.0,179.68,137.24
2018,2,20,9,0,133.0,160.0,1.0,7.8,211.0,184.16,148.21
2018,2,20,9,15,123.0,178.0,1.0,8.25,229.5,207.11,168.09
2018,2,20,9,30,113.0,196.0,1.0,8.7,248.0,229.01,186.45
2018,2,20,9,45,155.5,212.5,1.0,9.15,290.0,271.91,221.14
2018,2,20,10,0,198.0,229.0,1.0,9.6,332.0,319.13,258.87
2018,2,20,10,15,429.5,190.0,1.1,9.9,431.0,428.24,346.67
2018,2,20,10,30,661.0,151.0,1.2,10.2,530.0,552.43,444.25
2018,2,20,10,45,797.5,118.5,1.25,10.5,595.5,636.16,508.53
2018,2,20,11,0,934.0,86.0,1.3,10.8,661.0,725.08,575.67
2018,2,20,11,15,938.0,87.0,1.35,10.95,678.0,764.4,602.71
2018,2,20,11,30,942.0,88.0,1.4,11.1,695.0,800.91,627.91
2018,2,20,11,45,943.0,89.5,1.5,11.25,704.5,832.68,650.27
2018,2,20,12,0,944.0,91.0,1.6,11.4,714.0,861.18,670.39
2018,2,20,12,15,945.5,90.5,1.65,11.5,716.0,884.47,686.48
2018,2,20,12,30,947.0,90.0,1.7,11.6,718.0,904.24,700.27
2018,2,20,12,45,945.5,89.5,1.75,11.65,711.5,917.84,710.09
2018,2,20,13,0,944.0,89.0,1.8,11.7,705.0,927.68,717.53
2018,2,20,13,15,939.5,88.0,1.85,11.65,690.5,930.53,720.63
2018,2,20,13,30,935.0,87.0,1.9,11.6,676.0,929.57,721.34
2018,2,20,13,45,927.0,86.0,1.95,11.6,653.0,921.76,717.37
2018,2,20,14,0,919.0,85.0,2.0,11.6,630.0,910.28,711.02
2018,2,20,14,15,907.0,83.5,2.05,11.45,600.0,891.17,699.82
2018,2,20,14,30,895.0,82.0,2.1,11.3,570.0,868.73,686.31
2018,2,20,14,45,876.0,80.5,2.2,11.15,532.5,844.41,671.87
2018,2,20,15,0,857.0,79.0,2.3,11.0,495.0,810.16,649.99
2018,2,20,15,15,672.5,104.5,2.3,11.0,414.0,679.6,554.65
2018,2,20,15,30,488.0,130.0,2.3,11.0,333.0,545.58,451.6
2018,2,20,15,45,370.0,130.0,2.25,10.4,274.0,445.43,372.51
2018,2,20,16,0,252.0,130.0,2.2,9.8,215.0,340.21,286.54
2018,2,20,16,15,167.0,112.0,2.0,9.1,165.0,243.81,205.97
2018,2,20,16,30,82.0,94.0,1.8,8.4,115.0,165.11,138.07
2018,2,20,16,45,57.5,74.0,1.55,7.75,87.0,116.3,95.63
2018,2,20,17,0,33.0,54.0,1.3,7.1,59.0,78.5,62.03
2018,2,20,17,15,17.5,36.0,1.3,6.8,38.5,49.45,35.48
2018,2,20,17,30,2.0,18.0,1.3,6.5,18.0,17.62,2.03
2018,2,20,17,45,1.0,9.0,1.25,6.2,9.0,8.96,0.0
2018,2,20,18,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,2,20,18,15,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.15,3.85,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.15,3.8,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.85,4.9,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.6,5.25,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.55,5.4,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.5,5.4,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.5,5.3,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.55,5.2,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.65,4.55,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.7,4.55,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,2,21,6,45,28.5,6.5,0.65,4.8,7.0,0.0,0.0
2018,2,21,7,0,57.0,13.0,0.6,4.9,14.0,12.39,0.0
2018,2,21,7,15,163.5,27.0,0.75,5.25,44.0,21.3,8.54
2018,2,21,7,30,270.0,41.0,0.9,5.6,74.0,31.78,22.51
2018,2,21,7,45,441.5,46.0,1.05,5.9,128.5,35.12,26.3
2018,2,21,8,0,613.0,51.0,1.2,6.2,183.0,69.37,36.97
2018,2,21,8,15,669.0,56.0,1.2,6.7,232.5,122.06,71.11
2018,2,21,8,30,725.0,61.0,1.2,7.2,282.0,178.23,116.22
2018,2,21,8,45,762.5,64.5,1.25,7.65,329.5,234.8,166.47
2018,2,21,9,0,800.0,68.0,1.3,8.1,377.0,294.86,220.83
2018,2,21,9,15,828.0,70.5,1.3,8.6,422.0,353.82,274.0
2018,2,21,9,30,856.0,73.0,1.3,9.1,467.0,414.48,327.19
2018,2,21,9,45,876.5,74.0,1.3,9.6,506.5,471.82,376.16
2018,2,21,10,0,897.0,75.0,1.3,10.1,546.0,528.62,423.0
2018,2,21,10,15,909.5,77.0,1.25,10.5,579.0,581.9,465.3
2018,2,21,10,30,922.0,79.0,1.2,10.9,612.0,633.99,505.12
2018,2,21,10,45,931.0,80.5,1.15,11.25,638.5,681.88,540.53
2018,2,21,11,0,940.0,82.0,1.1,11.6,665.0,727.74,573.24
2018,2,21,11,15,944.5,83.5,1.1,11.85,683.0,768.15,600.21
2018,2,21,11,30,949.0,85.0,1.1,12.1,701.0,805.78,624.99
2018,2,21,11,45,950.5,86.5,1.1,12.35,711.0,838.13,645.9
2018,2,21,12,0,952.0,88.0,1.1,12.6,721.0,867.19,664.51
2018,2,21,12,15,951.5,88.5,1.3,12.75,722.5,890.09,682.24
2018,2,21,12,30,951.0,89.0,1.5,12.9,724.0,909.39,697.57
2018,2,21,12,45,948.0,89.5,1.65,13.0,717.5,922.86,708.45
2018,2,21,13,0,945.0,90.0,1.8,13.1,711.0,932.55,716.9
2018,2,21,13,15,939.5,89.5,1.9,13.1,696.0,935.09,720.26
2018,2,21,13,30,934.0,89.0,2.0,13.1,681.0,933.81,721.19
2018,2,21,13,45,925.0,88.0,2.1,13.1,658.0,925.09,717.14
2018,2,21,14,0,916.0,87.0,2.2,13.1,635.0,912.69,710.66
2018,2,21,14,15,903.5,86.0,2.15,12.95,605.0,893.73,698.55
2018,2,21,14,30,891.0,85.0,2.1,12.8,575.0,871.46,684.24
2018,2,21,14,45,872.5,84.0,2.1,12.65,538.0,848.2,669.74
2018,2,21,15,0,854.0,83.0,2.1,12.5,501.0,814.93,647.96
2018,2,21,15,15,832.0,80.0,2.1,12.5,459.0,773.98,620.04
2018,2,21,15,30,810.0,77.0,2.1,12.5,417.0,731.02,590.24
2018,2,21,15,45,737.0,79.0,1.75,11.9,362.5,659.04,536.76
2018,2,21,16,0,664.0,81.0,1.4,11.3,308.0,585.66,480.59
2018,2,21,16,15,621.5,72.5,1.3,10.6,260.0,522.45,431.85
2018,2,21,16,30,579.0,64.0,1.2,9.9,212.0,460.62,382.06
2018,2,21,16,45,536.5,56.0,1.1,9.2,170.0,401.24,331.92
2018,2,21,17,0,494.0,48.0,1.0,8.5,128.0,344.08,281.06
2018,2,21,17,15,349.0,37.0,1.05,8.15,84.0,237.28,186.94
2018,2,21,17,30,204.0,26.0,1.1,7.8,40.0,138.26,65.14
2018,2,21,17,45,111.0,14.5,1.1,7.4,21.0,55.92,0.0
2018,2,21,18,0,18.0,3.0,1.1,7.0,2.0,0.0,0.0
2018,2,21,18,15,9.0,1.5,1.15,6.75,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.25,5.65,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
