Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,6,30,22.0,3.0,0.5,4.9,2.0,0.0,0.0
2018,3,4,6,45,175.0,15.5,0.45,5.15,27.0,14.77,0.0
2018,3,4,7,0,328.0,28.0,0.4,5.4,52.0,23.38,10.45
2018,3,4,7,15,449.5,35.5,0.45,5.85,97.0,27.9,19.16
2018,3,4,7,30,571.0,43.0,0.5,6.3,142.0,32.43,23.91
2018,3,4,7,45,642.5,48.0,0.5,6.7,193.5,49.25,29.38
2018,3,4,8,0,714.0,53.0,0.5,7.1,245.0,101.08,54.21
2018,3,4,8,15,758.0,57.0,0.6,7.45,296.5,156.65,95.31
2018,3,4,8,30,802.0,61.0,0.7,7.8,348.0,217.04,146.84
2018,3,4,8,45,832.0,63.5,0.75,8.1,397.0,276.86,200.87
2018,3,4,9,0,862.0,66.0,0.8,8.4,446.0,341.0,258.5
2018,3,4,9,15,853.5,74.5,0.85,8.75,482.0,394.9,307.49
2018,3,4,9,30,845.0,83.0,0.9,9.1,518.0,448.37,354.31
2018,3,4,9,45,769.5,107.0,1.0,9.4,525.5,482.14,384.57
2018,3,4,10,0,694.0,131.0,1.1,9.7,533.0,506.13,405.63
2018,3,4,10,15,551.0,189.5,1.15,10.15,519.5,513.56,411.18
2018,3,4,10,30,408.0,248.0,1.2,10.6,506.0,508.98,406.14
2018,3,4,10,45,321.0,275.5,1.25,11.05,483.5,493.5,393.2
2018,3,4,11,0,234.0,303.0,1.3,11.5,461.0,468.75,372.68
2018,3,4,11,15,301.5,296.5,1.35,11.75,505.0,531.7,421.57
2018,3,4,11,30,369.0,290.0,1.4,12.0,549.0,591.38,466.73
2018,3,4,11,45,480.0,257.0,1.4,12.25,598.5,671.0,526.51
2018,3,4,12,0,591.0,224.0,1.4,12.5,648.0,745.84,581.58
2018,3,4,12,15,555.5,237.5,1.45,12.6,636.5,746.09,580.56
2018,3,4,12,30,520.0,251.0,1.5,12.7,625.0,742.81,577.83
2018,3,4,12,45,599.5,217.0,1.55,12.8,644.5,792.28,615.61
2018,3,4,13,0,679.0,183.0,1.6,12.9,664.0,837.56,648.66
2018,3,4,13,15,611.5,205.5,1.6,12.95,632.0,806.91,626.47
2018,3,4,13,30,544.0,228.0,1.6,13.0,600.0,769.15,599.01
2018,3,4,13,45,510.5,230.0,1.65,13.0,570.0,742.31,580.81
2018,3,4,14,0,477.0,232.0,1.7,13.0,540.0,713.45,560.83
2018,3,4,14,15,456.0,228.0,1.7,12.9,511.5,687.5,543.01
2018,3,4,14,30,435.0,224.0,1.7,12.8,483.0,659.98,523.87
2018,3,4,14,45,463.0,200.0,1.75,12.75,461.0,651.07,520.08
2018,3,4,15,0,491.0,176.0,1.8,12.7,439.0,638.65,513.45
2018,3,4,15,15,634.5,133.5,1.8,12.7,445.5,701.69,563.92
2018,3,4,15,30,778.0,91.0,1.8,12.7,452.0,743.46,595.57
2018,3,4,15,45,790.0,80.0,1.75,12.25,414.5,715.05,576.33
2018,3,4,16,0,802.0,69.0,1.7,11.8,377.0,682.86,554.57
2018,3,4,16,15,763.0,64.5,1.55,11.05,326.0,619.91,508.61
2018,3,4,16,30,724.0,60.0,1.4,10.3,275.0,557.61,460.32
2018,3,4,16,45,664.0,55.5,1.2,9.55,224.0,483.72,400.04
2018,3,4,17,0,604.0,51.0,1.0,8.8,173.0,418.29,343.85
2018,3,4,17,15,456.5,43.0,1.05,8.35,120.0,304.63,247.47
2018,3,4,17,30,309.0,35.0,1.1,7.9,67.0,204.69,157.35
2018,3,4,17,45,197.0,22.5,1.15,7.45,39.0,118.86,9.39
2018,3,4,18,0,85.0,10.0,1.2,7.0,11.0,38.86,0.0
2018,3,4,18,15,42.5,5.0,1.2,6.9,5.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.15,4.45,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.05,4.1,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.0,3.85,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.05,3.35,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.1,3.05,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.15,2.75,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.3,1.55,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.3,1.15,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.3,0.85,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.35,0.65,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,3,5,6,15,12.0,2.0,1.6,1.35,1.5,0.0,0.0
2018,3,5,6,30,24.0,4.0,1.8,2.1,3.0,0.0,0.0
2018,3,5,6,45,178.5,17.0,1.95,2.85,29.5,16.2,0.0
2018,3,5,7,0,333.0,30.0,2.1,3.6,56.0,25.11,13.09
2018,3,5,7,15,452.0,38.0,2.2,4.2,102.0,29.98,21.2
2018,3,5,7,30,571.0,46.0,2.3,4.8,148.0,34.84,26.22
2018,3,5,7,45,640.0,52.0,2.4,5.35,200.0,51.52,30.08
2018,3,5,8,0,709.0,58.0,2.5,5.9,252.0,107.5,59.85
2018,3,5,8,15,753.0,62.5,2.5,6.55,304.0,163.39,102.13
2018,3,5,8,30,797.0,67.0,2.5,7.2,356.0,224.15,154.75
2018,3,5,8,45,827.5,70.0,2.55,7.9,405.5,284.45,209.87
2018,3,5,9,0,858.0,73.0,2.6,8.6,455.0,347.3,267.18
2018,3,5,9,15,880.5,75.0,2.6,9.2,500.5,408.36,322.15
2018,3,5,9,30,903.0,77.0,2.6,9.8,546.0,471.27,376.89
2018,3,5,9,45,919.5,78.5,2.6,10.45,586.5,529.96,426.44
2018,3,5,10,0,936.0,80.0,2.6,11.1,627.0,588.28,473.89
2018,3,5,10,15,946.0,81.0,2.6,11.6,659.0,641.6,516.17
2018,3,5,10,30,956.0,82.0,2.6,12.1,691.0,693.32,555.88
2018,3,5,10,45,962.5,83.0,2.6,12.65,716.0,740.83,591.1
2018,3,5,11,0,969.0,84.0,2.6,13.2,741.0,785.97,621.63
2018,3,5,11,15,974.0,84.5,2.55,13.5,759.0,826.85,648.92
2018,3,5,11,30,979.0,85.0,2.5,13.8,777.0,864.81,673.82
2018,3,5,11,45,982.0,85.0,2.45,14.15,786.5,897.49,694.65
2018,3,5,12,0,985.0,85.0,2.4,14.5,796.0,926.78,712.99
2018,3,5,12,15,986.0,84.5,2.4,14.65,797.5,950.25,728.3
2018,3,5,12,30,987.0,84.0,2.4,14.8,799.0,969.98,741.15
2018,3,5,12,45,986.5,83.0,2.35,15.0,792.0,983.95,749.54
2018,3,5,13,0,986.0,82.0,2.3,15.2,785.0,993.97,755.4
2018,3,5,13,15,982.0,81.5,2.3,15.25,769.5,997.36,757.97
2018,3,5,13,30,978.0,81.0,2.3,15.3,754.0,996.74,758.07
2018,3,5,13,45,971.5,80.5,2.3,15.35,730.5,989.84,754.14
2018,3,5,14,0,965.0,80.0,2.3,15.4,707.0,979.04,747.8
2018,3,5,14,15,956.0,78.0,2.3,15.35,676.0,960.39,736.55
2018,3,5,14,30,947.0,76.0,2.3,15.3,645.0,938.1,722.94
2018,3,5,14,45,933.5,75.0,2.25,15.25,607.5,909.65,704.62
2018,3,5,15,0,920.0,74.0,2.2,15.2,570.0,878.13,684.16
2018,3,5,15,15,902.0,71.0,2.2,15.2,526.0,837.58,657.53
2018,3,5,15,30,884.0,68.0,2.2,15.2,482.0,794.68,628.91
2018,3,5,15,45,854.5,66.0,1.95,14.7,433.0,748.64,596.69
2018,3,5,16,0,825.0,64.0,1.7,14.2,384.0,694.96,558.22
2018,3,5,16,15,786.5,61.0,1.55,13.25,333.0,633.24,514.43
2018,3,5,16,30,748.0,58.0,1.4,12.3,282.0,572.06,468.22
2018,3,5,16,45,627.5,57.5,1.25,11.4,221.5,469.58,386.39
2018,3,5,17,0,507.0,57.0,1.1,10.5,161.0,372.53,306.13
2018,3,5,17,15,384.5,45.5,1.15,9.95,111.5,271.81,220.67
2018,3,5,17,30,262.0,34.0,1.2,9.4,62.0,183.04,141.08
2018,3,5,17,45,169.0,21.5,1.25,8.8,36.0,107.93,23.97
2018,3,5,18,0,76.0,9.0,1.3,8.2,10.0,34.88,0.0
2018,3,5,18,15,38.0,4.5,1.3,8.05,5.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.35,5.3,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.25,5.55,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.25,5.2,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,6,6,15,12.0,2.5,1.25,5.7,2.0,0.0,0.0
2018,3,6,6,30,24.0,5.0,1.2,6.3,4.0,0.0,0.0
2018,3,6,6,45,72.0,17.0,1.2,6.95,21.5,16.2,0.0
2018,3,6,7,0,120.0,29.0,1.2,7.6,39.0,23.92,12.93
2018,3,6,7,15,179.5,42.0,1.35,8.25,69.0,32.18,22.88
2018,3,6,7,30,239.0,55.0,1.5,8.9,99.0,41.26,31.61
2018,3,6,7,45,182.0,82.5,1.65,9.55,122.0,69.91,51.85
2018,3,6,8,0,125.0,110.0,1.8,10.2,145.0,103.57,78.69
2018,3,6,8,15,187.0,124.5,1.85,10.9,188.0,133.9,100.82
2018,3,6,8,30,249.0,139.0,1.9,11.6,231.0,173.76,132.15
2018,3,6,8,45,322.5,150.0,1.95,12.25,285.5,220.97,170.24
2018,3,6,9,0,396.0,161.0,2.0,12.9,340.0,276.94,216.15
2018,3,6,9,15,452.0,166.0,2.0,13.5,389.0,328.96,259.25
2018,3,6,9,30,508.0,171.0,2.0,14.1,438.0,386.43,306.19
2018,3,6,9,45,709.5,127.0,2.05,14.65,529.0,476.05,377.59
2018,3,6,10,0,911.0,83.0,2.1,15.2,620.0,580.75,459.61
2018,3,6,10,15,927.5,82.5,2.05,15.65,654.0,635.24,501.21
2018,3,6,10,30,944.0,82.0,2.0,16.1,688.0,688.75,541.0
2018,3,6,10,45,951.0,83.5,2.0,16.55,713.5,736.61,575.53
2018,3,6,11,0,958.0,85.0,2.0,17.0,739.0,782.17,605.72
2018,3,6,11,15,962.5,85.5,1.9,17.35,756.5,822.26,631.0
2018,3,6,11,30,967.0,86.0,1.8,17.7,774.0,859.44,653.84
2018,3,6,11,45,969.5,86.5,1.7,18.05,783.5,891.88,673.08
2018,3,6,12,0,972.0,87.0,1.6,18.4,793.0,920.96,689.79
2018,3,6,12,15,972.0,87.5,1.55,18.65,794.5,944.36,703.5
2018,3,6,12,30,972.0,88.0,1.5,18.9,796.0,964.04,714.79
2018,3,6,12,45,970.0,87.5,1.4,19.1,788.5,977.01,721.11
2018,3,6,13,0,968.0,87.0,1.3,19.3,781.0,986.05,724.96
2018,3,6,13,15,953.0,89.5,1.2,19.4,761.0,982.67,721.17
2018,3,6,13,30,938.0,92.0,1.1,19.5,741.0,975.33,715.1
2018,3,6,13,45,835.5,120.0,1.05,19.55,684.5,921.03,679.88
2018,3,6,14,0,733.0,148.0,1.0,19.6,628.0,861.06,641.18
2018,3,6,14,15,724.0,142.0,0.95,19.6,598.0,840.49,628.54
2018,3,6,14,30,715.0,136.0,0.9,19.6,568.0,817.0,613.47
2018,3,6,14,45,745.0,116.5,0.8,19.55,543.0,808.68,608.04
2018,3,6,15,0,775.0,97.0,0.7,19.5,518.0,791.95,596.8
2018,3,6,15,15,783.5,85.5,0.7,19.5,483.0,766.55,581.28
2018,3,6,15,30,792.0,74.0,0.7,19.5,448.0,737.42,563.18
2018,3,6,15,45,714.0,81.5,0.6,19.05,393.0,661.93,511.81
2018,3,6,16,0,636.0,89.0,0.5,18.6,338.0,593.17,464.42
2018,3,6,16,15,579.5,84.5,0.55,17.8,288.5,524.32,416.13
2018,3,6,16,30,523.0,80.0,0.6,17.0,239.0,457.97,367.37
2018,3,6,16,45,459.5,71.0,0.7,16.15,192.0,385.36,311.68
2018,3,6,17,0,396.0,62.0,0.8,15.3,145.0,314.26,254.36
2018,3,6,17,15,328.5,50.0,0.85,14.65,106.0,247.09,197.26
2018,3,6,17,30,261.0,38.0,0.9,14.0,67.0,186.86,142.35
2018,3,6,17,45,161.5,23.5,1.0,13.4,38.5,108.7,35.78
2018,3,6,18,0,62.0,9.0,1.1,12.8,10.0,30.1,0.0
2018,3,6,18,15,31.0,4.5,1.1,12.55,5.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.65,12.25,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,7,6,15,7.5,1.0,1.0,9.85,1.0,0.0,0.0
2018,3,7,6,30,15.0,2.0,1.0,9.8,2.0,0.0,0.0
2018,3,7,6,45,7.5,10.0,1.0,9.8,10.0,9.53,0.0
2018,3,7,7,0,0.0,18.0,1.0,9.8,18.0,16.7,7.72
2018,3,7,7,15,0.0,29.5,1.0,10.3,29.5,27.39,18.58
2018,3,7,7,30,0.0,41.0,1.0,10.8,41.0,38.1,28.6
2018,3,7,7,45,0.0,48.5,1.05,11.35,48.5,45.08,33.33
2018,3,7,8,0,0.0,56.0,1.1,11.9,56.0,52.07,39.38
2018,3,7,8,15,0.0,42.5,1.2,12.45,42.5,39.47,28.47
2018,3,7,8,30,0.0,29.0,1.3,13.0,29.0,26.91,17.57
2018,3,7,8,45,0.0,58.5,1.45,13.55,58.5,54.39,40.93
2018,3,7,9,0,0.0,88.0,1.6,14.1,88.0,81.83,63.8
2018,3,7,9,15,18.0,132.5,1.75,14.95,142.0,129.65,102.83
2018,3,7,9,30,36.0,177.0,1.9,15.8,196.0,180.57,143.7
2018,3,7,9,45,77.0,222.0,2.05,16.6,266.5,245.74,195.32
2018,3,7,10,0,118.0,267.0,2.2,17.4,337.0,319.09,252.39
2018,3,7,10,15,281.0,255.5,2.35,17.9,434.0,417.45,329.76
2018,3,7,10,30,444.0,244.0,2.5,18.4,531.0,531.76,417.77
2018,3,7,10,45,603.5,197.5,2.65,18.85,603.5,620.76,486.06
2018,3,7,11,0,763.0,151.0,2.8,19.3,676.0,716.91,558.61
2018,3,7,11,15,851.5,121.5,2.85,19.5,720.5,782.53,605.36
2018,3,7,11,30,940.0,92.0,2.9,19.7,765.0,847.43,649.83
2018,3,7,11,45,945.5,91.0,2.95,19.9,775.5,879.96,671.32
2018,3,7,12,0,951.0,90.0,3.0,20.1,786.0,909.33,690.86
2018,3,7,12,15,958.0,87.5,3.0,20.2,789.5,935.03,707.8
2018,3,7,12,30,965.0,85.0,3.0,20.3,793.0,957.28,722.45
2018,3,7,12,45,964.5,84.0,3.0,20.4,786.0,970.84,731.33
2018,3,7,13,0,964.0,83.0,3.0,20.5,779.0,980.52,737.81
2018,3,7,13,15,961.0,82.0,3.0,20.45,763.5,983.98,740.71
2018,3,7,13,30,958.0,81.0,3.0,20.4,748.0,983.5,741.17
2018,3,7,13,45,952.0,79.5,3.0,20.4,724.5,975.75,736.79
2018,3,7,14,0,946.0,78.0,3.0,20.4,701.0,964.14,730.01
2018,3,7,14,15,936.5,76.5,3.0,20.2,670.0,945.61,719.22
2018,3,7,14,30,927.0,75.0,3.0,20.0,639.0,923.54,706.1
2018,3,7,14,45,914.0,73.5,2.95,19.75,602.0,895.05,688.31
2018,3,7,15,0,901.0,72.0,2.9,19.5,565.0,863.52,668.39
2018,3,7,15,15,883.5,69.5,2.9,19.5,522.0,824.23,642.52
2018,3,7,15,30,866.0,67.0,2.9,19.5,479.0,782.65,614.74
2018,3,7,15,45,840.5,64.5,2.65,18.55,431.5,732.96,581.32
2018,3,7,16,0,815.0,62.0,2.4,17.6,384.0,688.22,550.83
2018,3,7,16,15,751.0,61.5,2.2,16.65,328.0,612.15,496.02
2018,3,7,16,30,687.0,61.0,2.0,15.7,272.0,538.62,440.09
2018,3,7,16,45,623.5,56.0,1.8,14.8,221.0,467.14,382.78
2018,3,7,17,0,560.0,51.0,1.6,13.9,170.0,396.45,323.75
2018,3,7,17,15,407.0,45.0,1.65,13.35,119.0,283.74,228.99
2018,3,7,17,30,254.0,39.0,1.7,12.8,68.0,184.99,142.84
2018,3,7,17,45,159.5,25.0,1.8,12.2,40.0,110.93,46.8
2018,3,7,18,0,65.0,11.0,1.9,11.6,12.0,33.12,0.0
2018,3,7,18,15,32.5,5.5,1.85,11.5,6.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,8,6,15,0.0,1.0,0.95,11.0,1.0,0.0,0.0
2018,3,8,6,30,0.0,2.0,1.0,11.5,2.0,1.91,0.0
2018,3,8,6,45,0.0,9.0,1.05,11.95,9.0,8.34,0.0
2018,3,8,7,0,0.0,16.0,1.1,12.4,16.0,14.83,6.42
2018,3,8,7,15,0.0,25.0,1.15,12.75,25.0,23.19,14.75
2018,3,8,7,30,0.0,34.0,1.2,13.1,34.0,31.56,22.55
2018,3,8,7,45,0.5,55.0,1.2,13.45,55.0,50.9,38.01
2018,3,8,8,0,1.0,76.0,1.2,13.8,76.0,69.68,54.0
2018,3,8,8,15,23.5,111.0,1.25,14.15,119.5,102.61,80.64
2018,3,8,8,30,46.0,146.0,1.3,14.5,163.0,140.04,110.71
2018,3,8,8,45,77.5,162.5,1.35,14.85,196.0,167.82,132.48
2018,3,8,9,0,109.0,179.0,1.4,15.2,229.0,199.47,157.69
2018,3,8,9,15,190.0,201.0,1.4,15.5,298.5,259.43,205.01
2018,3,8,9,30,271.0,223.0,1.4,15.8,368.0,330.07,260.55
2018,3,8,9,45,258.5,244.0,1.45,16.1,390.0,361.18,285.06
2018,3,8,10,0,246.0,265.0,1.5,16.4,412.0,390.85,307.96
2018,3,8,10,15,215.5,282.5,1.5,16.7,416.5,401.01,315.22
2018,3,8,10,30,185.0,300.0,1.5,17.0,421.0,411.22,322.15
2018,3,8,10,45,260.5,303.0,1.55,17.3,480.0,482.64,376.68
2018,3,8,11,0,336.0,306.0,1.6,17.6,539.0,554.6,430.35
2018,3,8,11,15,315.0,315.5,1.65,17.95,538.0,564.29,436.16
2018,3,8,11,30,294.0,325.0,1.7,18.3,537.0,571.6,440.61
2018,3,8,11,45,260.5,338.5,1.75,18.65,528.0,570.55,438.58
2018,3,8,12,0,227.0,352.0,1.8,19.0,519.0,556.84,427.53
2018,3,8,12,15,284.5,329.0,1.9,19.1,538.5,601.62,462.08
2018,3,8,12,30,342.0,306.0,2.0,19.2,558.0,636.86,489.38
2018,3,8,12,45,570.5,225.5,2.1,19.35,641.5,777.39,595.19
2018,3,8,13,0,799.0,145.0,2.2,19.5,725.0,908.35,686.4
2018,3,8,13,15,801.5,141.5,2.2,19.45,713.5,913.9,689.42
2018,3,8,13,30,804.0,138.0,2.2,19.4,702.0,916.02,691.56
2018,3,8,13,45,718.0,155.5,2.2,19.35,647.0,861.8,655.49
2018,3,8,14,0,632.0,173.0,2.2,19.3,592.0,800.05,614.23
2018,3,8,14,15,638.5,168.0,2.2,19.1,575.0,795.7,613.21
2018,3,8,14,30,645.0,163.0,2.2,18.9,558.0,788.37,609.69
2018,3,8,14,45,662.0,147.5,2.15,18.7,532.0,775.46,601.99
2018,3,8,15,0,679.0,132.0,2.1,18.5,506.0,758.84,591.76
2018,3,8,15,15,731.5,108.0,2.1,18.5,483.0,757.61,592.55
2018,3,8,15,30,784.0,84.0,2.1,18.5,460.0,746.43,586.12
2018,3,8,15,45,777.0,78.5,1.95,17.85,420.0,709.53,561.41
2018,3,8,16,0,770.0,73.0,1.8,17.2,380.0,670.36,534.75
2018,3,8,16,15,718.5,69.0,1.6,16.5,326.0,600.0,483.79
2018,3,8,16,30,667.0,65.0,1.4,15.8,272.0,535.22,434.1
2018,3,8,16,45,600.5,60.5,1.25,15.05,222.0,459.82,374.34
2018,3,8,17,0,534.0,56.0,1.1,14.3,172.0,388.75,315.63
2018,3,8,17,15,446.5,46.5,1.15,13.65,126.0,306.08,245.94
2018,3,8,17,30,359.0,37.0,1.2,13.0,80.0,231.41,179.21
2018,3,8,17,45,229.0,25.0,1.2,12.35,47.5,139.62,69.4
2018,3,8,18,0,99.0,13.0,1.2,11.7,15.0,46.97,0.0
2018,3,8,18,15,49.5,6.5,1.2,11.4,7.5,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,9,6,15,29.5,4.0,1.05,8.75,4.0,0.0,0.0
2018,3,9,6,30,59.0,8.0,1.2,9.2,8.0,7.63,0.0
2018,3,9,6,45,211.0,20.5,1.35,9.65,38.5,17.21,0.0
2018,3,9,7,0,363.0,33.0,1.5,10.1,69.0,26.85,16.77
2018,3,9,7,15,278.5,40.5,1.7,10.55,77.5,30.79,21.66
2018,3,9,7,30,194.0,48.0,1.9,11.0,86.0,35.41,26.22
2018,3,9,7,45,134.0,74.5,2.05,11.45,104.5,64.59,47.07
2018,3,9,8,0,74.0,101.0,2.2,11.9,123.0,93.67,71.78
2018,3,9,8,15,91.0,127.5,2.2,12.4,159.0,125.15,97.23
2018,3,9,8,30,108.0,154.0,2.2,12.9,195.0,159.31,125.19
2018,3,9,8,45,151.0,175.5,2.25,13.45,241.0,199.03,156.99
2018,3,9,9,0,194.0,197.0,2.3,14.0,287.0,244.0,193.29
2018,3,9,9,15,264.5,208.0,2.25,14.45,343.5,296.28,235.11
2018,3,9,9,30,335.0,219.0,2.2,14.9,400.0,355.89,282.64
2018,3,9,9,45,243.0,244.5,2.1,15.4,380.5,354.62,281.83
2018,3,9,10,0,151.0,270.0,2.0,15.9,361.0,340.66,270.09
2018,3,9,10,15,153.0,290.0,1.95,16.2,386.5,371.22,293.44
2018,3,9,10,30,155.0,310.0,1.9,16.5,412.0,401.96,316.3
2018,3,9,10,45,225.0,311.0,1.9,16.8,465.0,460.99,361.75
2018,3,9,11,0,295.0,312.0,1.9,17.1,518.0,531.6,414.86
2018,3,9,11,15,306.0,321.0,1.95,17.2,539.0,563.76,438.26
2018,3,9,11,30,317.0,330.0,2.0,17.3,560.0,595.78,461.62
2018,3,9,11,45,340.5,328.0,2.1,17.45,578.0,626.42,484.47
2018,3,9,12,0,364.0,326.0,2.2,17.6,596.0,656.97,507.16
2018,3,9,12,15,377.0,320.5,2.15,17.6,600.5,674.21,519.58
2018,3,9,12,30,390.0,315.0,2.1,17.6,605.0,690.27,531.25
2018,3,9,12,45,444.5,293.0,2.1,17.6,620.0,736.35,565.46
2018,3,9,13,0,499.0,271.0,2.1,17.6,635.0,771.08,591.46
2018,3,9,13,15,514.5,258.5,2.1,17.55,627.5,778.08,597.26
2018,3,9,13,30,530.0,246.0,2.1,17.5,620.0,782.66,601.7
2018,3,9,13,45,570.5,221.0,2.1,17.45,612.0,793.89,611.75
2018,3,9,14,0,611.0,196.0,2.1,17.4,604.0,807.13,623.08
2018,3,9,14,15,661.0,168.5,2.05,17.3,592.0,818.22,631.75
2018,3,9,14,30,711.0,141.0,2.0,17.2,580.0,824.05,636.7
2018,3,9,14,45,657.5,147.5,1.95,17.05,534.5,772.92,601.82
2018,3,9,15,0,604.0,154.0,1.9,16.9,489.0,720.75,566.26
2018,3,9,15,15,555.0,152.0,1.9,16.9,442.0,657.21,521.24
2018,3,9,15,30,506.0,150.0,1.9,16.9,395.0,600.54,480.04
2018,3,9,15,45,428.0,148.0,1.75,16.35,341.0,522.65,421.51
2018,3,9,16,0,350.0,146.0,1.6,15.8,287.0,435.8,354.94
2018,3,9,16,15,310.5,131.0,1.5,15.2,244.0,378.49,310.69
2018,3,9,16,30,271.0,116.0,1.4,14.6,201.0,323.49,266.81
2018,3,9,16,45,256.0,97.0,1.25,14.0,166.0,280.86,231.93
2018,3,9,17,0,241.0,78.0,1.1,13.4,131.0,238.79,196.19
2018,3,9,17,15,196.0,61.0,1.1,13.05,96.5,185.02,149.4
2018,3,9,17,30,151.0,44.0,1.1,12.7,62.0,135.56,104.81
2018,3,9,17,45,97.5,27.5,1.1,12.3,37.0,83.84,44.59
2018,3,9,18,0,44.0,11.0,1.1,11.9,12.0,25.9,0.0
2018,3,9,18,15,22.0,5.5,1.1,11.75,6.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,0.9,9.65,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,0.8,9.9,1.0,0.95,0.0
2018,3,10,6,45,0.0,3.0,0.75,10.15,3.0,2.77,0.0
2018,3,10,7,0,0.0,5.0,0.7,10.4,5.0,4.62,0.0
2018,3,10,7,15,0.0,6.5,0.65,10.7,6.5,6.01,0.0
2018,3,10,7,30,0.0,8.0,0.6,11.0,8.0,7.4,1.06
2018,3,10,7,45,0.0,10.0,0.55,11.25,10.0,9.26,2.42
2018,3,10,8,0,0.0,12.0,0.5,11.5,12.0,11.12,4.05
2018,3,10,8,15,0.0,24.5,0.5,11.7,24.5,22.73,14.14
2018,3,10,8,30,0.0,37.0,0.5,11.9,37.0,34.36,24.13
2018,3,10,8,45,0.0,42.0,0.5,12.05,42.0,39.02,28.02
2018,3,10,9,0,0.0,47.0,0.5,12.2,47.0,43.69,31.89
2018,3,10,9,15,0.0,52.5,0.55,12.5,52.5,48.82,36.1
2018,3,10,9,30,0.0,58.0,0.6,12.8,58.0,53.97,40.27
2018,3,10,9,45,0.0,80.0,0.6,13.05,80.0,74.52,57.33
2018,3,10,10,0,0.0,102.0,0.6,13.3,102.0,95.08,74.12
2018,3,10,10,15,0.0,102.0,0.6,13.5,102.0,95.13,73.88
2018,3,10,10,30,0.0,102.0,0.6,13.7,102.0,95.16,73.72
2018,3,10,10,45,0.0,99.5,0.55,13.95,99.5,92.85,71.62
2018,3,10,11,0,0.0,97.0,0.5,14.2,97.0,90.52,69.55
2018,3,10,11,15,2.0,136.5,0.5,14.3,138.0,129.46,101.13
2018,3,10,11,30,4.0,176.0,0.5,14.4,179.0,169.04,132.56
2018,3,10,11,45,3.0,170.0,0.45,14.55,172.0,162.76,127.15
2018,3,10,12,0,2.0,164.0,0.4,14.7,165.0,156.38,121.9
2018,3,10,12,15,5.0,184.0,0.5,14.75,187.5,178.68,139.79
2018,3,10,12,30,8.0,204.0,0.6,14.8,210.0,201.38,157.78
2018,3,10,12,45,7.5,204.5,0.65,14.8,210.0,201.89,158.16
2018,3,10,13,0,7.0,205.0,0.7,14.8,210.0,202.38,158.68
2018,3,10,13,15,4.5,182.5,0.7,14.8,185.5,178.06,139.5
2018,3,10,13,30,2.0,160.0,0.7,14.8,161.0,153.71,120.25
2018,3,10,13,45,1.5,156.0,0.7,14.75,157.0,149.51,117.13
2018,3,10,14,0,1.0,152.0,0.7,14.7,153.0,145.31,113.94
2018,3,10,14,15,1.5,154.5,0.7,14.6,155.5,148.56,116.83
2018,3,10,14,30,2.0,157.0,0.7,14.5,158.0,151.91,119.81
2018,3,10,14,45,2.5,155.5,0.65,14.45,157.0,151.32,119.59
2018,3,10,15,0,3.0,154.0,0.6,14.4,156.0,150.83,119.5
2018,3,10,15,15,4.0,142.5,0.6,14.4,144.5,140.45,111.43
2018,3,10,15,30,5.0,131.0,0.6,14.4,133.0,130.01,103.29
2018,3,10,15,45,9.5,134.0,0.45,14.1,138.0,137.68,110.11
2018,3,10,16,0,14.0,137.0,0.3,13.8,143.0,145.78,117.15
2018,3,10,16,15,26.0,122.5,0.35,13.5,131.5,147.71,119.51
2018,3,10,16,30,38.0,108.0,0.4,13.2,120.0,140.04,113.76
2018,3,10,16,45,19.0,73.5,0.45,12.95,79.5,87.34,69.33
2018,3,10,17,0,0.0,39.0,0.5,12.7,39.0,36.22,25.47
2018,3,10,17,15,0.0,30.0,0.55,12.45,30.0,27.84,18.11
2018,3,10,17,30,0.0,21.0,0.6,12.2,21.0,19.48,10.57
2018,3,10,17,45,0.5,13.0,0.7,11.9,13.0,12.25,2.38
2018,3,10,18,0,1.0,5.0,0.8,11.6,5.0,5.12,0.0
2018,3,10,18,15,0.5,2.5,0.8,11.5,2.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.75,10.7,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.55,8.95,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.45,8.85,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.45,8.65,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,0.55,8.35,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,0.85,7.35,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,3,11,6,15,39.0,5.0,0.9,7.8,5.5,0.0,0.0
2018,3,11,6,30,78.0,10.0,1.0,8.3,11.0,9.53,0.0
2018,3,11,6,45,234.0,22.5,1.1,8.8,44.5,18.68,0.0
2018,3,11,7,0,390.0,35.0,1.2,9.3,78.0,28.21,18.58
2018,3,11,7,15,488.0,43.0,1.15,9.85,125.5,33.0,23.85
2018,3,11,7,30,586.0,51.0,1.1,10.4,173.0,37.71,28.45
2018,3,11,7,45,645.0,56.5,1.1,10.9,224.5,67.92,36.5
2018,3,11,8,0,704.0,62.0,1.1,11.4,276.0,124.25,70.68
2018,3,11,8,15,743.5,66.5,1.0,12.1,327.5,180.08,114.34
2018,3,11,8,30,783.0,71.0,0.9,12.8,379.0,240.22,165.78
2018,3,11,8,45,810.5,74.0,0.8,13.45,427.5,299.51,217.98
2018,3,11,9,0,838.0,77.0,0.7,14.1,476.0,361.01,271.03
2018,3,11,9,15,858.5,79.0,0.7,14.8,520.5,420.62,321.4
2018,3,11,9,30,879.0,81.0,0.7,15.5,565.0,481.94,371.12
2018,3,11,9,45,895.0,82.5,0.65,16.2,604.0,539.41,415.61
2018,3,11,10,0,911.0,84.0,0.6,16.9,643.0,596.48,457.82
2018,3,11,10,15,877.5,100.0,0.7,17.45,661.0,638.31,489.0
2018,3,11,10,30,844.0,116.0,0.8,18.0,679.0,674.66,515.35
2018,3,11,10,45,848.0,120.0,0.85,18.5,703.0,719.73,546.95
2018,3,11,11,0,852.0,124.0,0.9,19.0,727.0,762.6,575.43
2018,3,11,11,15,881.5,116.0,1.05,19.3,752.5,810.27,607.92
2018,3,11,11,30,911.0,108.0,1.2,19.6,778.0,852.22,636.29
2018,3,11,11,45,910.5,110.0,1.35,19.9,786.5,882.14,656.6
2018,3,11,12,0,910.0,112.0,1.5,20.2,795.0,908.74,674.85
2018,3,11,12,15,930.0,104.5,1.55,20.35,803.0,939.84,695.16
2018,3,11,12,30,950.0,97.0,1.6,20.5,811.0,967.92,713.44
2018,3,11,12,45,914.0,110.5,1.65,20.6,792.0,964.66,711.59
2018,3,11,13,0,878.0,124.0,1.7,20.7,773.0,964.77,712.46
2018,3,11,13,15,888.5,117.0,1.65,20.8,762.5,965.98,712.79
2018,3,11,13,30,899.0,110.0,1.6,20.9,752.0,971.34,715.96
2018,3,11,13,45,906.0,103.5,1.6,20.95,733.0,970.13,715.79
2018,3,11,14,0,913.0,97.0,1.6,21.0,714.0,965.0,713.31
2018,3,11,14,15,854.5,108.5,1.5,20.95,665.5,924.9,686.95
2018,3,11,14,30,796.0,120.0,1.4,20.9,617.0,874.53,654.04
2018,3,11,14,45,796.5,110.0,1.3,20.85,583.0,850.25,638.55
2018,3,11,15,0,797.0,100.0,1.2,20.8,549.0,822.57,620.45
2018,3,11,15,15,750.0,101.0,1.2,20.8,498.0,764.74,582.8
2018,3,11,15,30,703.0,102.0,1.2,20.8,447.0,710.97,547.55
2018,3,11,15,45,696.0,93.0,0.9,20.55,407.0,672.25,519.58
2018,3,11,16,0,689.0,84.0,0.6,20.3,367.0,631.49,489.43
2018,3,11,16,15,661.5,77.0,0.6,19.75,320.5,577.08,452.58
2018,3,11,16,30,634.0,70.0,0.6,19.2,274.0,522.81,413.47
2018,3,11,16,45,561.5,64.5,0.55,18.65,222.0,443.41,352.86
2018,3,11,17,0,489.0,59.0,0.5,18.1,170.0,369.06,293.8
2018,3,11,17,15,424.0,49.0,0.6,17.55,127.5,299.05,236.4
2018,3,11,17,30,359.0,39.0,0.7,17.0,85.0,234.85,180.44
2018,3,11,17,45,231.5,27.0,0.75,16.45,51.5,146.82,90.55
2018,3,11,18,0,104.0,15.0,0.8,15.9,18.0,50.96,0.0
2018,3,11,18,15,52.0,7.5,0.8,15.6,9.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,12,6,15,30.5,5.0,1.35,11.15,5.5,0.0,0.0
2018,3,12,6,30,61.0,10.0,1.5,11.7,11.0,9.53,0.0
2018,3,12,6,45,200.5,24.0,1.65,12.3,44.0,19.89,3.56
2018,3,12,7,0,340.0,38.0,1.8,12.9,77.0,30.77,20.64
2018,3,12,7,15,438.5,46.5,1.9,13.5,123.5,35.85,26.0
2018,3,12,7,30,537.0,55.0,2.0,14.1,170.0,40.81,30.76
2018,3,12,7,45,601.0,60.5,2.05,14.7,220.5,71.53,39.18
2018,3,12,8,0,665.0,66.0,2.1,15.3,271.0,122.91,69.97
2018,3,12,8,15,706.5,70.0,2.25,16.1,321.5,179.56,114.32
2018,3,12,8,30,748.0,74.0,2.4,16.9,372.0,237.6,163.83
2018,3,12,8,45,777.5,77.0,2.55,17.7,420.0,295.5,214.95
2018,3,12,9,0,807.0,80.0,2.7,18.5,468.0,355.88,267.69
2018,3,12,9,15,815.5,85.0,2.8,19.05,507.5,411.88,316.35
2018,3,12,9,30,824.0,90.0,2.9,19.6,547.0,467.43,363.1
2018,3,12,9,45,849.0,89.0,3.05,20.1,588.0,524.82,409.92
2018,3,12,10,0,874.0,88.0,3.2,20.6,629.0,582.57,455.66
2018,3,12,10,15,872.0,94.5,3.25,20.85,657.0,631.21,493.34
2018,3,12,10,30,870.0,101.0,3.3,21.1,685.0,677.4,528.18
2018,3,12,10,45,836.0,119.0,3.4,21.4,696.5,712.95,553.91
2018,3,12,11,0,802.0,137.0,3.5,21.7,708.0,741.49,573.95
2018,3,12,11,15,764.0,156.5,3.5,21.8,710.5,765.67,590.24
2018,3,12,11,30,726.0,176.0,3.5,21.9,713.0,783.49,602.04
2018,3,12,11,45,823.0,136.5,3.55,22.05,752.0,844.83,644.59
2018,3,12,12,0,920.0,97.0,3.6,22.2,791.0,903.96,684.78
2018,3,12,12,15,696.0,170.0,3.6,22.25,695.5,815.86,622.9
2018,3,12,12,30,472.0,243.0,3.6,22.3,600.0,701.94,539.02
2018,3,12,12,45,248.0,239.0,3.6,22.35,426.5,488.73,379.78
2018,3,12,13,0,24.0,235.0,3.6,22.4,253.0,257.86,198.59
2018,3,12,13,15,17.5,213.0,3.6,22.3,226.0,220.57,170.28
2018,3,12,13,30,11.0,191.0,3.6,22.2,199.0,192.89,148.74
2018,3,12,13,45,19.0,221.5,3.6,22.05,234.5,231.74,179.7
2018,3,12,14,0,27.0,252.0,3.6,21.9,270.0,284.35,221.0
2018,3,12,14,15,21.5,233.5,3.6,21.75,247.5,247.97,192.97
2018,3,12,14,30,16.0,215.0,3.6,21.6,225.0,224.36,174.86
2018,3,12,14,45,10.0,172.5,3.55,21.45,178.5,175.3,136.43
2018,3,12,15,0,4.0,130.0,3.5,21.3,132.0,126.99,98.02
2018,3,12,15,15,3.5,120.0,3.5,21.3,121.5,116.79,90.08
2018,3,12,15,30,3.0,110.0,3.5,21.3,111.0,106.6,82.06
2018,3,12,15,45,1.5,92.0,3.3,20.65,92.5,87.56,66.88
2018,3,12,16,0,0.0,74.0,3.1,20.0,74.0,68.87,51.78
2018,3,12,16,15,43.0,69.5,2.8,19.4,83.5,98.51,78.02
2018,3,12,16,30,86.0,65.0,2.5,18.8,93.0,128.32,103.92
2018,3,12,16,45,43.0,42.0,2.2,18.2,56.0,72.16,56.1
2018,3,12,17,0,0.0,19.0,1.9,17.6,19.0,17.61,9.25
2018,3,12,17,15,12.0,16.0,2.0,17.2,17.5,21.21,12.29
2018,3,12,17,30,24.0,13.0,2.1,16.8,16.0,25.18,15.12
2018,3,12,17,45,24.0,9.0,2.2,16.4,11.0,23.53,10.82
2018,3,12,18,0,24.0,5.0,2.3,16.0,6.0,13.25,0.0
2018,3,12,18,15,12.0,2.5,2.3,15.8,3.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,3,13,6,15,6.0,1.5,2.45,13.95,1.5,0.0,0.0
2018,3,13,6,30,12.0,3.0,2.5,14.0,3.0,2.86,0.0
2018,3,13,6,45,6.0,4.5,2.6,14.1,4.5,4.29,0.0
2018,3,13,7,0,0.0,6.0,2.7,14.2,6.0,5.55,0.0
2018,3,13,7,15,0.0,7.5,2.7,14.15,7.5,6.94,0.48
2018,3,13,7,30,0.0,9.0,2.7,14.1,9.0,8.33,1.8
2018,3,13,7,45,0.0,13.0,2.7,14.05,13.0,12.04,4.71
2018,3,13,8,0,0.0,17.0,2.7,14.0,17.0,15.76,7.92
2018,3,13,8,15,0.0,18.5,2.8,13.9,18.5,17.15,9.11
2018,3,13,8,30,0.0,20.0,2.9,13.8,20.0,18.55,10.28
2018,3,13,8,45,0.0,22.0,3.0,13.7,22.0,20.42,11.84
2018,3,13,9,0,0.0,24.0,3.1,13.6,24.0,22.28,13.39
2018,3,13,9,15,0.0,29.0,3.2,13.65,29.0,26.94,17.29
2018,3,13,9,30,0.0,34.0,3.3,13.7,34.0,31.61,21.17
2018,3,13,9,45,0.0,43.5,3.4,13.75,43.5,40.47,28.56
2018,3,13,10,0,0.0,53.0,3.5,13.8,53.0,49.34,35.92
2018,3,13,10,15,0.0,72.5,3.6,13.95,72.5,67.56,51.02
2018,3,13,10,30,0.0,92.0,3.7,14.1,92.0,85.8,66.02
2018,3,13,10,45,1.0,115.5,3.85,14.25,116.0,108.6,84.67
2018,3,13,11,0,2.0,139.0,4.0,14.4,140.0,131.64,103.4
2018,3,13,11,15,51.5,230.0,4.05,14.55,268.0,262.93,210.59
2018,3,13,11,30,101.0,321.0,4.1,14.7,396.0,397.75,317.14
2018,3,13,11,45,142.0,337.5,4.15,14.9,444.5,463.43,368.18
2018,3,13,12,0,183.0,354.0,4.2,15.1,493.0,522.87,414.14
2018,3,13,12,15,118.5,324.0,4.25,15.2,414.0,440.93,349.75
2018,3,13,12,30,54.0,294.0,4.3,15.3,335.0,343.92,272.91
2018,3,13,12,45,35.5,250.5,4.3,15.4,277.5,283.28,225.06
2018,3,13,13,0,17.0,207.0,4.3,15.5,220.0,213.55,169.18
2018,3,13,13,15,45.5,235.0,4.3,15.55,268.0,279.18,222.82
2018,3,13,13,30,74.0,263.0,4.3,15.6,316.0,337.43,269.78
2018,3,13,13,45,119.0,285.0,4.3,15.65,367.5,419.09,335.0
2018,3,13,14,0,164.0,307.0,4.3,15.7,419.0,487.69,389.25
2018,3,13,14,15,190.0,291.0,4.25,15.7,415.5,494.24,395.53
2018,3,13,14,30,216.0,275.0,4.2,15.7,412.0,499.22,400.9
2018,3,13,14,45,155.0,258.5,4.2,15.65,354.0,424.47,342.04
2018,3,13,15,0,94.0,242.0,4.2,15.6,296.0,337.98,273.15
2018,3,13,15,15,143.0,226.0,4.2,15.6,301.0,373.98,304.25
2018,3,13,15,30,192.0,210.0,4.2,15.6,306.0,393.27,321.7
2018,3,13,15,45,186.5,188.5,3.9,15.2,274.5,359.6,295.64
2018,3,13,16,0,181.0,167.0,3.6,14.8,243.0,325.54,269.07
2018,3,13,16,15,229.5,144.5,3.2,14.3,228.0,339.3,281.89
2018,3,13,16,30,278.0,122.0,2.8,13.8,213.0,336.07,280.25
2018,3,13,16,45,240.0,104.0,2.35,13.3,173.0,280.22,233.39
2018,3,13,17,0,202.0,86.0,1.9,12.8,133.0,227.26,188.05
2018,3,13,17,15,166.0,67.0,1.7,12.2,99.5,177.16,144.37
2018,3,13,17,30,130.0,48.0,1.5,11.6,66.0,130.2,102.37
2018,3,13,17,45,85.5,31.5,1.3,11.0,41.0,86.68,57.58
2018,3,13,18,0,41.0,15.0,1.1,10.4,16.0,28.84,0.0
2018,3,13,18,15,20.5,7.5,1.05,10.3,8.0,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,14,6,15,4.0,1.5,1.35,7.8,1.5,0.0,0.0
2018,3,14,6,30,8.0,3.0,1.6,8.5,3.0,2.86,0.0
2018,3,14,6,45,4.0,6.0,1.8,9.25,6.0,5.63,0.0
2018,3,14,7,0,0.0,9.0,2.0,10.0,9.0,8.33,1.64
2018,3,14,7,15,0.0,11.5,2.15,10.3,11.5,10.65,3.91
2018,3,14,7,30,0.0,14.0,2.3,10.6,14.0,12.97,6.11
2018,3,14,7,45,0.0,21.0,2.5,10.85,21.0,19.47,11.29
2018,3,14,8,0,0.0,28.0,2.7,11.1,28.0,25.97,16.94
2018,3,14,8,15,6.0,77.5,2.75,11.15,80.0,72.88,57.05
2018,3,14,8,30,12.0,127.0,2.8,11.2,132.0,118.75,95.63
2018,3,14,8,45,7.0,129.5,2.9,11.25,132.5,121.09,97.5
2018,3,14,9,0,2.0,132.0,3.0,11.3,133.0,122.6,98.6
2018,3,14,9,15,2.0,135.5,3.05,11.3,136.5,126.34,101.46
2018,3,14,9,30,2.0,139.0,3.1,11.3,140.0,130.0,104.26
2018,3,14,9,45,4.5,159.0,3.15,11.3,161.5,150.19,120.77
2018,3,14,10,0,7.0,179.0,3.2,11.3,183.0,170.8,137.52
2018,3,14,10,15,6.0,171.0,3.2,11.3,174.5,163.42,131.16
2018,3,14,10,30,5.0,163.0,3.2,11.3,166.0,155.79,124.69
2018,3,14,10,45,2.5,108.5,3.2,11.35,110.0,103.08,80.95
2018,3,14,11,0,0.0,54.0,3.2,11.4,54.0,50.32,36.8
2018,3,14,11,15,133.0,138.0,3.15,11.4,237.5,246.22,202.64
2018,3,14,11,30,266.0,222.0,3.1,11.4,421.0,447.17,364.42
2018,3,14,11,45,353.5,262.5,3.1,11.45,530.5,583.19,469.08
2018,3,14,12,0,441.0,303.0,3.1,11.5,640.0,713.54,566.52
2018,3,14,12,15,324.5,314.0,3.05,11.55,562.0,624.81,497.09
