Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,18,45,66.0,12.0,2.5,15.5,16.0,25.7,0.0
2018,4,23,19,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,24,5,15,26.0,5.5,1.3,9.9,6.0,0.0,0.0
2018,4,24,5,30,52.0,11.0,1.5,10.4,12.0,10.48,0.0
2018,4,24,5,45,118.5,23.5,1.7,10.95,35.0,18.44,5.62
2018,4,24,6,0,185.0,36.0,1.9,11.5,58.0,27.69,18.32
2018,4,24,6,15,218.5,50.0,1.9,12.0,88.5,37.67,27.85
2018,4,24,6,30,252.0,64.0,1.9,12.5,119.0,47.16,36.68
2018,4,24,6,45,196.0,88.0,1.95,13.0,138.0,68.0,55.41
2018,4,24,7,0,140.0,112.0,2.0,13.5,157.0,89.52,74.39
2018,4,24,7,15,164.5,136.0,1.95,14.05,197.5,119.34,90.3
2018,4,24,7,30,189.0,160.0,1.9,14.6,238.0,153.87,115.44
2018,4,24,7,45,320.0,162.5,1.85,15.1,315.5,190.17,139.13
2018,4,24,8,0,451.0,165.0,1.8,15.6,393.0,242.47,178.07
2018,4,24,8,15,583.0,149.0,1.75,16.1,474.5,299.19,222.56
2018,4,24,8,30,715.0,133.0,1.7,16.6,556.0,369.41,278.84
2018,4,24,8,45,785.0,120.5,1.7,17.1,618.0,434.04,331.72
2018,4,24,9,0,855.0,108.0,1.7,17.6,680.0,501.56,385.81
2018,4,24,9,15,867.5,110.5,1.7,18.05,721.0,558.66,430.78
2018,4,24,9,30,880.0,113.0,1.7,18.5,762.0,616.41,474.62
2018,4,24,9,45,889.5,114.5,1.7,18.95,796.5,669.08,513.37
2018,4,24,10,0,899.0,116.0,1.7,19.4,831.0,720.54,550.02
2018,4,24,10,15,905.5,118.0,1.75,19.75,859.5,768.86,583.26
2018,4,24,10,30,912.0,120.0,1.8,20.1,888.0,815.25,613.5
2018,4,24,10,45,916.5,121.0,1.85,20.45,909.0,856.95,640.23
2018,4,24,11,0,921.0,122.0,1.9,20.8,930.0,896.16,665.08
2018,4,24,11,15,923.5,123.0,1.95,20.95,943.5,930.95,687.36
2018,4,24,11,30,926.0,124.0,2.0,21.1,957.0,962.79,707.67
2018,4,24,11,45,912.5,132.0,2.1,21.3,957.0,983.6,721.24
2018,4,24,12,0,899.0,140.0,2.2,21.5,957.0,1000.57,732.49
2018,4,24,12,15,914.5,130.5,2.25,21.6,959.5,1024.4,748.01
2018,4,24,12,30,930.0,121.0,2.3,21.7,962.0,1044.98,761.42
2018,4,24,12,45,931.0,118.5,2.35,21.8,952.5,1054.94,768.15
2018,4,24,13,0,932.0,116.0,2.4,21.9,943.0,1061.2,772.74
2018,4,24,13,15,928.5,115.0,2.5,21.8,925.0,1060.78,774.39
2018,4,24,13,30,925.0,114.0,2.6,21.7,907.0,1056.61,773.79
2018,4,24,13,45,900.5,122.0,2.7,21.65,875.5,1037.49,763.44
2018,4,24,14,0,876.0,130.0,2.8,21.6,844.0,1015.16,751.09
2018,4,24,14,15,868.0,127.0,2.85,21.4,811.5,994.2,739.59
2018,4,24,14,30,860.0,124.0,2.9,21.2,779.0,978.52,731.59
2018,4,24,14,45,866.0,115.0,3.0,20.95,746.5,949.3,714.98
2018,4,24,15,0,872.0,106.0,3.1,20.7,714.0,924.84,701.54
2018,4,24,15,15,857.5,103.5,3.1,20.7,670.0,893.12,681.58
2018,4,24,15,30,843.0,101.0,3.1,20.7,626.0,851.63,654.73
2018,4,24,15,45,818.5,99.0,3.1,19.9,576.5,800.5,622.69
2018,4,24,16,0,794.0,97.0,3.1,19.1,527.0,748.38,589.23
2018,4,24,16,15,764.5,94.5,3.05,18.5,475.5,691.29,550.58
2018,4,24,16,30,735.0,92.0,3.0,17.9,424.0,637.38,512.93
2018,4,24,16,45,695.0,88.0,3.0,17.3,371.0,572.54,464.48
2018,4,24,17,0,655.0,84.0,3.0,16.7,318.0,509.61,415.78
2018,4,24,17,15,584.5,76.0,2.85,15.9,259.5,427.57,350.02
2018,4,24,17,30,514.0,68.0,2.7,15.1,201.0,351.57,286.93
2018,4,24,17,45,438.0,57.5,2.6,14.35,153.0,276.94,223.09
2018,4,24,18,0,362.0,47.0,2.5,13.6,105.0,210.07,164.24
2018,4,24,18,15,256.5,35.5,2.4,13.05,69.0,139.7,101.62
2018,4,24,18,30,151.0,24.0,2.3,12.5,33.0,77.79,20.8
2018,4,24,18,45,75.5,12.0,2.25,11.95,16.5,27.8,0.0
2018,4,24,19,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,25,5,15,29.5,5.5,1.75,7.85,6.5,0.0,0.0
2018,4,25,5,30,59.0,11.0,2.0,8.3,13.0,10.48,0.0
2018,4,25,5,45,156.5,25.5,2.25,8.8,42.0,20.03,7.93
2018,4,25,6,0,254.0,40.0,2.5,9.3,71.0,30.89,21.39
2018,4,25,6,15,304.5,51.0,2.45,9.75,106.0,38.49,28.89
2018,4,25,6,30,355.0,62.0,2.4,10.2,141.0,45.74,35.76
2018,4,25,6,45,201.0,87.5,2.4,10.6,134.5,67.64,55.62
2018,4,25,7,0,47.0,113.0,2.4,11.0,128.0,94.67,79.72
2018,4,25,7,15,58.5,136.0,2.35,11.55,158.0,118.08,93.54
2018,4,25,7,30,70.0,159.0,2.3,12.1,188.0,143.62,113.28
2018,4,25,7,45,217.5,165.5,2.25,12.6,273.0,174.66,132.19
2018,4,25,8,0,365.0,172.0,2.2,13.1,358.0,228.35,171.7
2018,4,25,8,15,579.0,141.0,2.15,13.7,470.0,292.21,219.8
2018,4,25,8,30,793.0,110.0,2.1,14.3,582.0,382.02,290.8
2018,4,25,8,45,818.0,111.0,2.0,14.95,630.0,440.73,340.15
2018,4,25,9,0,843.0,112.0,1.9,15.6,678.0,501.06,389.14
2018,4,25,9,15,855.0,114.0,1.9,16.15,718.0,556.77,433.4
2018,4,25,9,30,867.0,116.0,1.9,16.7,758.0,613.01,476.45
2018,4,25,9,45,876.0,118.0,1.9,17.2,792.0,665.12,515.14
2018,4,25,10,0,885.0,120.0,1.9,17.7,826.0,716.02,551.72
2018,4,25,10,15,890.5,122.0,1.9,18.2,853.5,762.94,583.77
2018,4,25,10,30,896.0,124.0,1.9,18.7,881.0,807.89,612.59
2018,4,25,10,45,899.5,125.5,1.95,19.15,901.0,848.58,638.69
2018,4,25,11,0,903.0,127.0,2.0,19.6,921.0,886.77,662.87
2018,4,25,11,15,904.5,128.0,2.1,19.9,933.5,920.07,684.51
2018,4,25,11,30,906.0,129.0,2.2,20.2,946.0,950.41,704.17
2018,4,25,11,45,905.5,130.0,2.25,20.45,950.5,975.83,720.21
2018,4,25,12,0,905.0,131.0,2.3,20.7,955.0,997.98,734.16
2018,4,25,12,15,905.0,130.0,2.4,20.85,952.5,1015.26,745.85
2018,4,25,12,30,905.0,129.0,2.5,21.0,950.0,1029.07,755.43
2018,4,25,12,45,903.5,128.0,2.55,21.1,939.5,1037.87,761.5
2018,4,25,13,0,902.0,127.0,2.6,21.2,929.0,1043.06,765.42
2018,4,25,13,15,897.5,126.0,2.7,21.15,911.0,1041.62,766.15
2018,4,25,13,30,893.0,125.0,2.8,21.1,893.0,1036.56,764.68
2018,4,25,13,45,886.0,123.5,2.85,21.05,867.0,1024.89,758.52
2018,4,25,14,0,879.0,122.0,2.9,21.0,841.0,1009.76,750.21
2018,4,25,14,15,869.0,121.0,2.95,20.8,808.5,988.88,738.58
2018,4,25,14,30,859.0,120.0,3.0,20.6,776.0,964.88,724.89
2018,4,25,14,45,846.0,118.0,3.05,20.35,737.5,942.1,712.14
2018,4,25,15,0,833.0,116.0,3.1,20.1,699.0,908.31,691.75
2018,4,25,15,15,817.5,113.0,3.1,20.1,655.5,868.69,666.2
2018,4,25,15,30,802.0,110.0,3.1,20.1,612.0,827.0,638.98
2018,4,25,15,45,779.5,107.5,3.25,19.25,564.0,778.31,609.18
2018,4,25,16,0,757.0,105.0,3.4,18.4,516.0,728.57,577.73
2018,4,25,16,15,726.0,101.5,3.4,17.8,465.0,673.99,540.59
2018,4,25,16,30,695.0,98.0,3.4,17.2,414.0,616.61,499.47
2018,4,25,16,45,655.0,93.0,3.45,16.55,361.5,552.38,451.16
2018,4,25,17,0,615.0,88.0,3.5,15.9,309.0,490.16,402.65
2018,4,25,17,15,548.5,82.0,3.5,15.1,255.5,414.51,341.56
2018,4,25,17,30,482.0,76.0,3.5,14.3,202.0,344.33,282.83
2018,4,25,17,45,380.0,65.5,3.45,13.5,151.0,257.64,208.96
2018,4,25,18,0,278.0,55.0,3.4,12.7,100.0,185.05,145.79
2018,4,25,18,15,191.5,40.0,3.35,12.2,66.0,123.78,91.1
2018,4,25,18,30,105.0,25.0,3.3,11.7,32.0,62.59,20.92
2018,4,25,18,45,54.5,13.0,3.25,11.2,16.5,24.23,0.0
2018,4,25,19,0,4.0,1.0,3.2,10.7,1.0,0.0,0.0
2018,4,25,19,15,2.0,0.5,3.15,10.55,0.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.05,10.25,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.85,9.85,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,2.8,9.55,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,2.85,9.45,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,2.95,9.4,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.0,9.35,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.0,9.25,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.95,9.15,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.85,9.05,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.55,8.75,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.05,8.15,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.95,7.9,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.95,7.55,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,26,5,15,0.0,2.0,2.2,7.9,2.0,0.0,0.0
2018,4,26,5,30,0.0,4.0,2.4,8.3,4.0,3.81,0.0
2018,4,26,5,45,0.0,12.5,2.65,8.7,12.5,11.58,2.74
2018,4,26,6,0,0.0,21.0,2.9,9.1,21.0,19.47,11.48
2018,4,26,6,15,0.0,34.0,2.95,9.5,34.0,31.57,22.76
2018,4,26,6,30,0.0,47.0,3.0,9.9,47.0,43.68,33.97
2018,4,26,6,45,6.0,77.0,3.05,10.35,79.0,69.56,57.41
2018,4,26,7,0,12.0,107.0,3.1,10.8,111.0,94.3,79.46
2018,4,26,7,15,25.5,133.5,3.05,11.2,143.5,114.58,91.82
2018,4,26,7,30,39.0,160.0,3.0,11.6,176.0,140.86,112.63
2018,4,26,7,45,111.0,184.0,3.0,12.05,239.0,174.19,136.75
2018,4,26,8,0,183.0,208.0,3.0,12.5,302.0,220.88,172.64
2018,4,26,8,15,408.0,182.0,3.0,12.95,418.0,275.7,212.16
2018,4,26,8,30,633.0,156.0,3.0,13.4,534.0,362.56,280.37
2018,4,26,8,45,688.5,150.0,3.0,13.85,590.0,419.63,328.34
2018,4,26,9,0,744.0,144.0,3.0,14.3,646.0,481.86,379.6
2018,4,26,9,15,794.5,132.5,3.05,14.7,697.5,543.11,429.24
2018,4,26,9,30,845.0,121.0,3.1,15.1,749.0,605.3,478.5
2018,4,26,9,45,861.0,120.0,3.1,15.5,785.0,658.75,519.52
2018,4,26,10,0,877.0,119.0,3.1,15.9,821.0,710.87,558.47
2018,4,26,10,15,884.5,120.0,3.15,16.2,849.0,757.85,592.31
2018,4,26,10,30,892.0,121.0,3.2,16.5,877.0,803.04,623.19
2018,4,26,10,45,897.0,121.5,3.3,16.75,897.5,843.73,650.98
2018,4,26,11,0,902.0,122.0,3.4,17.0,918.0,882.02,676.93
2018,4,26,11,15,905.0,122.5,3.5,17.15,931.0,915.98,700.02
2018,4,26,11,30,908.0,123.0,3.6,17.3,944.0,947.08,721.11
2018,4,26,11,45,909.5,123.0,3.65,17.45,949.5,973.29,738.53
2018,4,26,12,0,911.0,123.0,3.7,17.6,955.0,996.3,753.81
2018,4,26,12,15,911.0,123.0,3.8,17.55,953.0,1014.54,766.85
2018,4,26,12,30,911.0,123.0,3.9,17.5,951.0,1029.33,777.71
2018,4,26,12,45,909.5,122.0,3.95,17.5,941.0,1038.07,784.13
2018,4,26,13,0,908.0,121.0,4.0,17.5,931.0,1043.19,788.29
2018,4,26,13,15,904.5,120.0,4.05,17.3,913.5,1042.66,789.38
2018,4,26,13,30,901.0,119.0,4.1,17.1,896.0,1038.49,788.19
2018,4,26,13,45,896.0,118.0,4.15,16.95,871.5,1029.22,783.51
2018,4,26,14,0,891.0,117.0,4.2,16.8,847.0,1016.43,776.57
2018,4,26,14,15,883.5,115.0,4.25,16.55,815.5,996.68,765.2
2018,4,26,14,30,876.0,113.0,4.3,16.3,784.0,973.66,751.62
2018,4,26,14,45,866.0,110.5,4.3,16.05,746.5,944.63,733.5
2018,4,26,15,0,856.0,108.0,4.3,15.8,709.0,912.77,713.39
2018,4,26,15,15,841.0,105.5,4.3,15.8,665.0,881.07,692.61
2018,4,26,15,30,826.0,103.0,4.3,15.8,621.0,839.66,664.66
2018,4,26,15,45,808.0,99.5,4.3,15.2,574.0,792.73,633.85
2018,4,26,16,0,790.0,96.0,4.3,14.6,527.0,744.38,601.41
2018,4,26,16,15,766.0,92.0,4.3,14.25,477.0,689.88,563.01
2018,4,26,16,30,742.0,88.0,4.3,13.9,427.0,635.06,523.4
2018,4,26,16,45,707.0,83.5,4.25,13.5,375.0,575.31,476.88
2018,4,26,17,0,672.0,79.0,4.2,13.1,323.0,514.35,427.98
2018,4,26,17,15,603.0,75.0,4.0,12.65,267.5,436.96,363.77
2018,4,26,17,30,534.0,71.0,3.8,12.2,212.0,365.18,302.44
2018,4,26,17,45,444.5,61.5,3.65,11.7,161.5,284.41,232.34
2018,4,26,18,0,355.0,52.0,3.5,11.2,111.0,211.28,167.57
2018,4,26,18,15,257.0,39.0,3.3,10.85,74.0,144.06,107.08
2018,4,26,18,30,159.0,26.0,3.1,10.5,37.0,83.38,34.84
2018,4,26,18,45,83.5,14.0,2.9,10.1,19.5,31.54,0.0
2018,4,26,19,0,8.0,2.0,2.7,9.7,2.0,0.0,0.0
2018,4,26,19,15,4.0,1.0,2.7,9.6,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.75,9.4,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.85,9.25,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,3.0,9.15,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,3.15,9.1,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,3.25,9.1,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,3.35,9.15,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.4,9.25,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.3,9.55,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.1,9.65,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.8,9.75,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,27,5,15,43.0,8.5,1.25,9.85,10.0,0.0,0.0
2018,4,27,5,30,86.0,17.0,1.4,10.5,20.0,16.2,0.0
2018,4,27,5,45,210.5,31.0,1.6,11.15,54.5,24.45,12.74
2018,4,27,6,0,335.0,45.0,1.8,11.8,89.0,36.46,26.19
2018,4,27,6,15,371.5,56.0,1.95,12.25,125.0,42.31,32.06
2018,4,27,6,30,408.0,67.0,2.1,12.7,161.0,49.44,38.74
2018,4,27,6,45,248.5,86.5,2.2,13.1,148.0,67.01,54.52
2018,4,27,7,0,89.0,106.0,2.3,13.5,135.0,85.73,71.04
2018,4,27,7,15,59.0,98.0,2.3,13.9,118.5,90.35,69.28
2018,4,27,7,30,29.0,90.0,2.3,14.3,102.0,84.88,65.13
2018,4,27,7,45,78.5,122.0,2.3,14.7,161.0,120.19,92.22
2018,4,27,8,0,128.0,154.0,2.3,15.1,220.0,165.14,127.51
2018,4,27,8,15,96.0,134.0,2.35,15.45,186.0,148.28,115.12
2018,4,27,8,30,64.0,114.0,2.4,15.8,152.0,126.26,98.12
2018,4,27,8,45,44.0,141.0,2.45,16.15,168.0,147.61,115.77
2018,4,27,9,0,24.0,168.0,2.5,16.5,184.0,165.34,129.82
2018,4,27,9,15,35.0,172.0,2.55,16.8,197.0,176.96,138.91
2018,4,27,9,30,46.0,176.0,2.6,17.1,210.0,189.66,148.95
2018,4,27,9,45,47.5,210.5,2.65,17.35,247.0,225.31,176.85
2018,4,27,10,0,49.0,245.0,2.7,17.6,284.0,261.45,204.69
2018,4,27,10,15,86.5,295.5,2.8,17.8,367.5,341.51,266.89
2018,4,27,10,30,124.0,346.0,2.9,18.0,451.0,423.84,329.45
2018,4,27,10,45,173.5,367.5,2.95,18.15,518.5,492.15,381.0
2018,4,27,11,0,223.0,389.0,3.0,18.3,586.0,568.71,437.78
2018,4,27,11,15,332.0,370.0,3.05,18.4,668.5,657.4,504.53
2018,4,27,11,30,441.0,351.0,3.1,18.5,751.0,757.73,577.97
2018,4,27,11,45,499.5,330.5,3.15,18.6,786.0,808.23,614.37
2018,4,27,12,0,558.0,310.0,3.2,18.7,821.0,858.92,650.93
2018,4,27,12,15,576.0,297.0,3.25,18.75,823.0,878.47,665.02
2018,4,27,12,30,594.0,284.0,3.3,18.8,825.0,895.74,677.82
2018,4,27,12,45,545.5,308.0,3.35,18.8,800.5,880.09,666.03
2018,4,27,13,0,497.0,332.0,3.4,18.8,776.0,863.25,653.59
2018,4,27,13,15,646.0,257.0,3.45,18.75,822.5,942.36,713.78
2018,4,27,13,30,795.0,182.0,3.5,18.7,869.0,1008.23,759.51
2018,4,27,13,45,821.0,165.5,3.55,18.65,857.0,1014.61,764.58
2018,4,27,14,0,847.0,149.0,3.6,18.6,845.0,1016.77,767.47
2018,4,27,14,15,838.0,146.5,3.65,18.4,813.0,995.61,755.14
2018,4,27,14,30,829.0,144.0,3.7,18.2,781.0,971.31,740.85
2018,4,27,14,45,787.0,151.5,3.75,18.05,732.0,923.83,710.26
2018,4,27,15,0,745.0,159.0,3.8,17.9,683.0,880.68,682.48
2018,4,27,15,15,737.5,150.0,3.8,17.9,642.0,843.81,658.17
2018,4,27,15,30,730.0,141.0,3.8,17.9,601.0,804.6,631.91
2018,4,27,15,45,726.5,132.0,3.85,17.35,560.0,766.54,607.7
2018,4,27,16,0,723.0,123.0,3.9,16.8,519.0,726.24,581.38
2018,4,27,16,15,693.5,117.5,3.85,16.45,468.0,668.53,540.46
2018,4,27,16,30,664.0,112.0,3.8,16.1,417.0,611.15,497.69
2018,4,27,16,45,628.5,105.5,3.75,15.7,366.0,549.42,450.35
2018,4,27,17,0,593.0,99.0,3.7,15.3,315.0,489.29,402.79
2018,4,27,17,15,539.5,90.5,3.45,14.8,263.5,418.97,345.27
2018,4,27,17,30,486.0,82.0,3.2,14.3,212.0,352.84,289.45
2018,4,27,17,45,408.5,71.0,2.95,13.75,164.0,276.91,224.24
2018,4,27,18,0,331.0,60.0,2.7,13.2,116.0,211.57,166.68
2018,4,27,18,15,226.0,45.5,2.45,12.7,77.5,141.69,105.27
2018,4,27,18,30,121.0,31.0,2.2,12.2,39.0,75.9,35.29
2018,4,27,18,45,62.0,16.5,1.95,11.65,20.5,29.27,0.0
2018,4,27,19,0,3.0,2.0,1.7,11.1,2.0,0.0,0.0
2018,4,27,19,15,1.5,1.0,1.7,10.9,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,28,5,15,2.5,4.0,1.35,10.25,4.0,0.0,0.0
2018,4,28,5,30,5.0,8.0,1.6,10.8,8.0,7.63,0.0
2018,4,28,5,45,2.5,19.0,1.85,11.35,19.0,17.63,8.07
2018,4,28,6,0,0.0,30.0,2.1,11.9,30.0,27.86,18.76
2018,4,28,6,15,0.0,46.5,2.3,12.25,46.5,42.75,32.49
2018,4,28,6,30,0.0,63.0,2.5,12.6,63.0,57.3,45.78
2018,4,28,6,45,13.5,89.0,2.7,13.0,93.5,79.18,65.37
2018,4,28,7,0,27.0,115.0,2.9,13.4,124.0,96.65,80.72
2018,4,28,7,15,37.0,133.5,2.9,13.75,148.0,115.85,91.5
2018,4,28,7,30,47.0,152.0,2.9,14.1,172.0,136.46,107.48
2018,4,28,7,45,112.5,178.5,2.95,14.4,234.5,171.04,132.88
2018,4,28,8,0,178.0,205.0,3.0,14.7,297.0,218.26,169.31
2018,4,28,8,15,324.0,195.5,3.0,14.95,383.5,265.77,204.83
2018,4,28,8,30,470.0,186.0,3.0,15.2,470.0,330.55,256.06
2018,4,28,8,45,343.0,175.5,3.0,15.4,391.0,298.12,234.45
2018,4,28,9,0,216.0,165.0,3.0,15.6,312.0,251.59,199.59
2018,4,28,9,15,125.5,200.5,3.05,15.8,287.0,250.24,198.61
2018,4,28,9,30,35.0,236.0,3.1,16.0,262.0,237.47,187.21
2018,4,28,9,45,24.5,234.0,3.15,16.2,252.5,232.19,182.57
2018,4,28,10,0,14.0,232.0,3.2,16.4,243.0,225.03,176.35
2018,4,28,10,15,26.0,262.0,3.25,16.6,283.5,264.12,207.0
2018,4,28,10,30,38.0,292.0,3.3,16.8,324.0,304.01,237.86
2018,4,28,10,45,88.5,357.5,3.4,16.95,435.0,409.99,319.91
2018,4,28,11,0,139.0,423.0,3.5,17.1,546.0,525.84,407.01
2018,4,28,11,15,142.0,416.5,3.55,17.15,544.0,530.76,410.22
2018,4,28,11,30,145.0,410.0,3.6,17.2,542.0,535.09,413.56
2018,4,28,11,45,98.5,391.5,3.6,17.25,481.5,480.81,371.83
2018,4,28,12,0,52.0,373.0,3.6,17.3,421.0,414.4,320.7
2018,4,28,12,15,50.5,387.0,3.7,17.2,433.5,430.14,332.94
2018,4,28,12,30,49.0,401.0,3.8,17.1,446.0,445.88,344.88
2018,4,28,12,45,74.5,387.5,3.85,17.05,455.0,460.03,356.88
2018,4,28,13,0,100.0,374.0,3.9,17.0,464.0,486.06,377.74
2018,4,28,13,15,187.0,389.5,3.95,16.8,553.0,592.6,460.39
2018,4,28,13,30,274.0,405.0,4.0,16.6,642.0,711.64,549.83
2018,4,28,13,45,155.5,351.0,4.0,16.45,484.5,523.42,408.93
2018,4,28,14,0,37.0,297.0,4.0,16.3,327.0,335.67,263.37
2018,4,28,14,15,40.5,302.5,4.05,16.2,334.5,345.77,272.38
2018,4,28,14,30,44.0,308.0,4.1,16.1,342.0,355.87,280.86
2018,4,28,14,45,64.5,304.5,4.15,16.0,351.5,372.12,294.98
2018,4,28,15,0,85.0,301.0,4.2,15.9,361.0,387.39,308.35
2018,4,28,15,15,102.0,277.5,4.2,15.9,345.0,376.07,300.94
2018,4,28,15,30,119.0,254.0,4.2,15.9,329.0,375.48,301.87
2018,4,28,15,45,151.0,240.5,4.1,15.4,328.5,384.2,310.96
2018,4,28,16,0,183.0,227.0,4.0,14.9,328.0,390.16,317.81
2018,4,28,16,15,193.0,204.5,3.95,14.7,302.0,366.34,300.14
2018,4,28,16,30,203.0,182.0,3.9,14.5,276.0,341.03,280.99
2018,4,28,16,45,358.0,141.5,3.85,14.25,283.0,408.51,338.67
2018,4,28,17,0,513.0,101.0,3.8,14.0,290.0,443.14,368.12
2018,4,28,17,15,519.0,87.0,3.55,13.65,252.5,404.03,335.06
2018,4,28,17,30,525.0,73.0,3.3,13.3,215.0,363.18,299.31
2018,4,28,17,45,466.0,63.0,3.1,12.9,169.0,295.94,240.52
2018,4,28,18,0,407.0,53.0,2.9,12.5,123.0,234.39,185.19
2018,4,28,18,15,296.0,41.5,2.7,12.15,83.0,159.94,119.27
2018,4,28,18,30,185.0,30.0,2.5,11.8,43.0,96.51,49.78
2018,4,28,18,45,96.5,16.0,2.25,11.4,22.5,36.4,0.0
2018,4,28,19,0,8.0,2.0,2.0,11.0,2.0,0.0,0.0
2018,4,28,19,15,4.0,1.0,1.95,10.8,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,29,5,15,40.0,9.5,1.55,10.2,11.0,9.05,0.0
2018,4,29,5,30,80.0,19.0,1.8,10.6,22.0,18.11,0.0
2018,4,29,5,45,186.5,34.0,2.1,11.0,56.0,26.74,15.69
2018,4,29,6,0,293.0,49.0,2.4,11.4,90.0,37.81,27.56
2018,4,29,6,15,318.5,62.5,2.55,11.7,124.0,47.11,36.47
2018,4,29,6,30,344.0,76.0,2.7,12.0,158.0,55.94,44.7
2018,4,29,6,45,322.5,98.0,2.85,12.25,189.5,70.58,57.9
2018,4,29,7,0,301.0,120.0,3.0,12.5,221.0,92.56,77.38
2018,4,29,7,15,454.5,114.0,3.05,12.75,296.0,115.36,76.24
2018,4,29,7,30,608.0,108.0,3.1,13.0,371.0,160.69,103.23
2018,4,29,7,45,453.0,149.0,3.15,13.25,358.5,204.18,146.65
2018,4,29,8,0,298.0,190.0,3.2,13.5,346.0,232.78,177.89
2018,4,29,8,15,287.5,211.0,3.25,13.8,373.0,267.67,208.21
2018,4,29,8,30,277.0,232.0,3.3,14.1,400.0,301.42,237.02
2018,4,29,8,45,216.5,216.0,3.4,14.45,353.5,281.58,223.15
2018,4,29,9,0,156.0,200.0,3.5,14.8,307.0,255.88,203.63
2018,4,29,9,15,84.0,196.0,3.55,15.1,254.0,224.26,178.25
2018,4,29,9,30,12.0,192.0,3.6,15.4,201.0,184.8,145.53
2018,4,29,9,45,15.5,219.5,3.65,15.7,231.5,213.26,167.98
2018,4,29,10,0,19.0,247.0,3.7,16.0,262.0,242.25,190.51
2018,4,29,10,15,49.0,276.0,3.75,16.15,317.5,293.79,231.35
2018,4,29,10,30,79.0,305.0,3.8,16.3,373.0,347.67,273.52
2018,4,29,10,45,111.5,273.0,3.85,16.45,371.0,352.57,278.2
2018,4,29,11,0,144.0,241.0,3.9,16.6,369.0,359.2,284.5
2018,4,29,11,15,156.5,338.5,3.9,16.6,479.5,467.78,366.68
2018,4,29,11,30,169.0,436.0,3.9,16.6,590.0,582.22,450.62
2018,4,29,11,45,118.0,386.5,3.95,16.65,494.5,493.87,383.52
2018,4,29,12,0,67.0,337.0,4.0,16.7,399.0,392.62,306.17
2018,4,29,12,15,124.5,390.5,4.0,16.65,505.0,515.3,400.73
2018,4,29,12,30,182.0,444.0,4.0,16.6,611.0,631.73,487.53
2018,4,29,12,45,198.5,414.5,3.95,16.6,594.5,622.84,481.52
2018,4,29,13,0,215.0,385.0,3.9,16.6,578.0,624.45,483.75
2018,4,29,13,15,243.0,385.0,3.9,16.55,599.0,656.31,508.31
2018,4,29,13,30,271.0,385.0,3.9,16.5,620.0,687.05,531.81
2018,4,29,13,45,205.5,304.0,3.85,16.45,479.5,535.56,420.08
2018,4,29,14,0,140.0,223.0,3.8,16.4,339.0,382.59,304.01
2018,4,29,14,15,100.5,245.5,3.85,16.35,327.0,355.92,282.69
2018,4,29,14,30,61.0,268.0,3.9,16.3,315.0,329.07,260.64
2018,4,29,14,45,310.0,229.0,3.9,16.25,450.5,560.04,447.17
2018,4,29,15,0,559.0,190.0,3.9,16.2,586.0,744.34,590.27
2018,4,29,15,15,688.5,148.0,3.9,16.2,605.5,798.03,630.47
2018,4,29,15,30,818.0,106.0,3.9,16.2,625.0,836.54,659.76
2018,4,29,15,45,800.0,102.5,3.9,15.95,578.0,789.9,627.91
2018,4,29,16,0,782.0,99.0,3.9,15.7,531.0,741.89,595.12
2018,4,29,16,15,758.0,95.0,3.85,15.4,481.0,687.74,557.04
2018,4,29,16,30,734.0,91.0,3.8,15.1,431.0,636.05,519.77
2018,4,29,16,45,701.0,85.5,3.8,14.85,379.0,574.14,472.13
2018,4,29,17,0,668.0,80.0,3.8,14.6,327.0,513.53,424.01
2018,4,29,17,15,621.0,74.0,3.65,14.15,275.5,446.24,368.85
2018,4,29,17,30,574.0,68.0,3.5,13.7,224.0,382.43,314.67
2018,4,29,17,45,504.0,59.5,3.35,13.25,175.0,309.39,251.29
2018,4,29,18,0,434.0,51.0,3.2,12.8,126.0,243.17,192.17
2018,4,29,18,15,323.0,40.0,3.0,12.35,85.5,167.95,125.56
2018,4,29,18,30,212.0,29.0,2.8,11.9,45.0,103.25,56.77
2018,4,29,18,45,111.5,15.5,2.6,11.45,23.5,39.29,0.0
2018,4,29,19,0,11.0,2.0,2.4,11.0,2.0,0.0,0.0
2018,4,29,19,15,5.5,1.0,2.35,10.95,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.25,9.8,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.85,9.35,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,30,5,15,2.0,6.5,2.0,9.75,6.5,6.2,0.0
2018,4,30,5,30,4.0,13.0,2.2,10.1,13.0,12.13,0.0
2018,4,30,5,45,5.0,29.5,2.4,10.45,30.0,26.77,16.17
2018,4,30,6,0,6.0,46.0,2.6,10.8,47.0,41.26,30.73
2018,4,30,6,15,11.5,59.0,2.65,11.2,61.5,52.99,41.82
2018,4,30,6,30,17.0,72.0,2.7,11.6,76.0,62.85,50.97
2018,4,30,6,45,26.5,83.0,2.75,11.95,91.0,72.33,59.54
2018,4,30,7,0,36.0,94.0,2.8,12.3,106.0,82.16,64.7
2018,4,30,7,15,19.5,98.0,2.8,12.7,104.5,88.13,69.05
2018,4,30,7,30,3.0,102.0,2.8,13.1,103.0,93.96,74.23
2018,4,30,7,45,9.0,133.5,2.8,13.5,138.0,123.04,97.91
2018,4,30,8,0,15.0,165.0,2.8,13.9,173.0,153.01,121.99
2018,4,30,8,15,16.0,183.5,2.75,14.15,192.5,171.31,136.48
2018,4,30,8,30,17.0,202.0,2.7,14.4,212.0,189.83,151.04
2018,4,30,8,45,35.0,245.0,2.7,14.7,268.0,234.03,185.85
2018,4,30,9,0,53.0,288.0,2.7,15.0,324.0,283.78,224.63
2018,4,30,9,15,66.5,316.0,2.75,15.25,364.0,320.84,253.13
2018,4,30,9,30,80.0,344.0,2.8,15.5,404.0,359.68,282.77
2018,4,30,9,45,100.5,367.0,2.85,15.7,446.0,400.22,313.61
2018,4,30,10,0,121.0,390.0,2.9,15.9,488.0,443.81,346.46
2018,4,30,10,15,103.5,389.5,2.95,16.0,475.5,438.27,341.53
2018,4,30,10,30,86.0,389.0,3.0,16.1,463.0,431.62,335.9
2018,4,30,10,45,242.5,368.5,3.1,16.25,583.5,552.41,430.42
2018,4,30,11,0,399.0,348.0,3.2,16.4,704.0,682.54,528.76
2018,4,30,11,15,392.5,356.0,3.25,16.35,710.0,702.44,542.32
2018,4,30,11,30,386.0,364.0,3.3,16.3,716.0,720.69,555.34
2018,4,30,11,45,458.0,334.0,3.35,16.3,754.5,773.34,595.31
2018,4,30,12,0,530.0,304.0,3.4,16.3,793.0,826.59,635.12
2018,4,30,12,15,692.5,234.5,3.4,16.3,871.5,930.21,710.99
2018,4,30,12,30,855.0,165.0,3.4,16.3,950.0,1026.91,776.32
2018,4,30,12,45,862.0,160.0,3.45,16.3,943.5,1039.97,784.92
2018,4,30,13,0,869.0,155.0,3.5,16.3,937.0,1049.56,792.08
2018,4,30,13,15,837.0,167.0,3.55,16.3,908.0,1034.3,782.64
2018,4,30,13,30,805.0,179.0,3.6,16.3,879.0,1015.48,771.07
2018,4,30,13,45,818.0,167.0,3.65,16.35,861.0,1013.47,770.91
2018,4,30,14,0,831.0,155.0,3.7,16.4,843.0,1007.64,768.12
2018,4,30,14,15,832.0,148.5,3.75,16.35,815.0,992.13,759.12
2018,4,30,14,30,833.0,142.0,3.8,16.3,787.0,973.16,747.87
2018,4,30,14,45,822.0,138.0,3.8,16.2,748.5,942.26,728.17
2018,4,30,15,0,811.0,134.0,3.8,16.1,710.0,908.65,706.55
2018,4,30,15,15,795.0,131.0,3.8,16.1,667.0,869.19,680.36
2018,4,30,15,30,779.0,128.0,3.8,16.1,624.0,827.73,652.53
2018,4,30,15,45,758.0,123.5,3.8,15.75,576.0,782.78,622.66
2018,4,30,16,0,737.0,119.0,3.8,15.4,528.0,732.78,588.55
2018,4,30,16,15,709.0,114.0,3.75,15.1,477.0,676.27,548.57
2018,4,30,16,30,681.0,109.0,3.7,14.8,426.0,619.93,506.59
2018,4,30,16,45,643.0,102.5,3.65,14.5,373.5,555.89,457.2
2018,4,30,17,0,605.0,96.0,3.6,14.2,321.0,493.68,407.79
2018,4,30,17,15,553.0,89.0,3.55,13.75,270.5,425.35,352.0
2018,4,30,17,30,501.0,82.0,3.5,13.3,220.0,360.97,297.63
2018,4,30,17,45,421.0,71.5,3.4,12.85,170.5,283.16,230.72
2018,4,30,18,0,341.0,61.0,3.3,12.4,121.0,216.57,171.95
2018,4,30,18,15,243.5,47.0,3.15,12.05,82.5,148.91,112.19
2018,4,30,18,30,146.0,33.0,3.0,11.7,44.0,90.44,52.54
2018,4,30,18,45,75.5,17.5,2.85,11.3,23.0,33.33,0.0
2018,4,30,19,0,5.0,2.0,2.7,10.9,2.0,0.0,0.0
2018,4,30,19,15,2.5,1.0,2.55,10.65,1.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.1,8.45,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,5,1,5,15,5.5,8.0,2.35,9.15,8.5,7.63,0.0
2018,5,1,5,30,11.0,16.0,2.5,9.5,17.0,14.65,0.0
2018,5,1,5,45,47.5,34.0,2.6,9.9,40.5,28.96,18.35
2018,5,1,6,0,84.0,52.0,2.7,10.3,64.0,43.46,32.81
2018,5,1,6,15,131.0,71.0,2.7,10.65,99.0,58.38,46.76
2018,5,1,6,30,178.0,90.0,2.7,11.0,134.0,69.45,57.02
2018,5,1,6,45,154.5,102.0,2.7,11.35,146.5,82.29,68.58
2018,5,1,7,0,131.0,114.0,2.7,11.7,159.0,93.37,73.45
2018,5,1,7,15,260.5,133.0,2.65,12.25,241.0,122.79,89.35
2018,5,1,7,30,390.0,152.0,2.6,12.8,323.0,169.04,119.73
2018,5,1,7,45,526.0,142.0,2.55,13.35,402.5,214.62,152.09
2018,5,1,8,0,662.0,132.0,2.5,13.9,482.0,275.07,199.61
2018,5,1,8,15,706.5,131.5,2.5,14.45,536.5,330.25,247.24
2018,5,1,8,30,751.0,131.0,2.5,15.0,591.0,389.94,298.14
2018,5,1,8,45,774.0,132.5,2.5,15.55,637.0,449.4,348.03
2018,5,1,9,0,797.0,134.0,2.5,16.1,683.0,506.7,394.83
2018,5,1,9,15,819.5,132.0,2.55,16.55,725.0,561.73,438.86
2018,5,1,9,30,842.0,130.0,2.6,17.0,767.0,617.5,482.14
2018,5,1,9,45,862.5,126.0,2.65,17.45,803.5,670.55,522.26
2018,5,1,10,0,883.0,122.0,2.7,17.9,840.0,722.84,560.79
2018,5,1,10,15,891.0,122.5,2.75,18.25,868.0,769.64,593.55
2018,5,1,10,30,899.0,123.0,2.8,18.6,896.0,814.67,623.65
2018,5,1,10,45,905.0,123.5,2.85,18.95,917.0,856.08,650.91
2018,5,1,11,0,911.0,124.0,2.9,19.3,938.0,895.15,676.33
2018,5,1,11,15,914.0,124.5,2.9,19.5,951.0,929.06,698.08
2018,5,1,11,30,917.0,125.0,2.9,19.7,964.0,960.09,717.81
2018,5,1,11,45,918.5,125.0,2.9,19.95,969.5,986.23,734.07
2018,5,1,12,0,920.0,125.0,2.9,20.2,975.0,1009.15,748.21
2018,5,1,12,15,921.5,123.5,2.95,20.3,973.0,1027.24,760.1
2018,5,1,12,30,923.0,122.0,3.0,20.4,971.0,1041.89,769.86
2018,5,1,12,45,923.0,119.5,3.05,20.5,960.5,1050.47,775.78
2018,5,1,13,0,923.0,117.0,3.1,20.6,950.0,1055.39,779.49
2018,5,1,13,15,882.0,138.0,3.2,20.6,921.0,1039.83,770.64
2018,5,1,13,30,841.0,159.0,3.3,20.6,892.0,1030.77,766.3
2018,5,1,13,45,754.5,199.0,3.4,20.6,842.5,990.29,740.96
2018,5,1,14,0,668.0,239.0,3.5,20.6,793.0,941.8,710.11
2018,5,1,14,15,619.0,247.0,3.55,20.45,745.0,894.78,678.99
2018,5,1,14,30,570.0,255.0,3.6,20.3,697.0,843.29,644.19
2018,5,1,14,45,445.0,282.0,3.7,20.1,617.0,744.16,573.18
2018,5,1,15,0,320.0,309.0,3.8,19.9,537.0,637.15,494.79
2018,5,1,15,15,325.5,285.5,3.8,19.9,505.0,608.5,475.81
2018,5,1,15,30,331.0,262.0,3.8,19.9,473.0,578.13,454.9
2018,5,1,15,45,351.0,237.0,4.0,19.1,446.0,556.29,442.26
2018,5,1,16,0,371.0,212.0,4.2,18.3,419.0,531.66,427.01
2018,5,1,16,15,321.5,199.5,4.25,17.7,366.5,466.7,377.85
2018,5,1,16,30,272.0,187.0,4.3,17.1,314.0,405.0,330.21
2018,5,1,16,45,276.5,161.5,4.35,16.45,277.5,367.3,301.82
2018,5,1,17,0,281.0,136.0,4.4,15.8,241.0,328.32,271.33
2018,5,1,17,15,365.0,106.0,4.3,15.1,221.0,336.49,278.72
2018,5,1,17,30,449.0,76.0,4.2,14.4,201.0,328.67,271.23
2018,5,1,17,45,401.0,64.5,4.15,13.65,158.5,265.84,216.65
2018,5,1,18,0,353.0,53.0,4.1,12.9,116.0,211.61,167.98
2018,5,1,18,15,264.0,41.5,3.9,12.4,80.0,148.88,112.07
2018,5,1,18,30,175.0,30.0,3.7,11.9,44.0,95.26,57.29
2018,5,1,18,45,94.0,17.0,3.5,11.4,24.0,37.01,0.0
2018,5,1,19,0,13.0,4.0,3.3,10.9,4.0,0.0,0.0
2018,5,1,19,15,6.5,2.0,3.3,10.8,2.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.25,10.25,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.95,10.15,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.85,10.05,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.7,10.05,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,2.75,10.15,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.75,10.15,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.65,10.1,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.45,10.1,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,2,5,15,52.0,11.5,2.1,10.3,14.0,10.96,0.0
2018,5,2,5,30,104.0,23.0,2.1,10.5,28.0,18.35,0.0
2018,5,2,5,45,214.0,38.0,2.15,10.65,64.5,29.8,19.27
2018,5,2,6,0,324.0,53.0,2.2,10.8,101.0,40.77,30.44
2018,5,2,6,15,396.0,63.5,2.15,11.1,145.5,47.7,37.2
2018,5,2,6,30,468.0,74.0,2.1,11.4,190.0,55.28,44.27
2018,5,2,6,45,535.5,81.0,2.1,11.7,243.5,57.9,46.67
2018,5,2,7,0,603.0,88.0,2.1,12.0,297.0,69.72,47.92
2018,5,2,7,15,645.0,93.0,2.0,12.5,349.0,115.7,68.51
2018,5,2,7,30,687.0,98.0,1.9,13.0,401.0,166.86,104.51
2018,5,2,7,45,719.5,101.5,1.8,13.45,453.0,219.88,148.27
2018,5,2,8,0,752.0,105.0,1.7,13.9,505.0,276.47,197.33
2018,5,2,8,15,776.0,108.5,1.6,14.55,554.5,337.22,250.0
2018,5,2,8,30,800.0,112.0,1.5,15.2,604.0,396.09,300.1
2018,5,2,8,45,820.0,113.0,1.4,15.8,649.5,452.81,347.09
2018,5,2,9,0,840.0,114.0,1.3,16.4,695.0,510.55,393.0
2018,5,2,9,15,854.0,115.0,1.3,16.95,735.0,565.81,435.88
2018,5,2,9,30,868.0,116.0,1.3,17.5,775.0,621.9,477.76
2018,5,2,9,45,879.0,116.5,1.3,18.05,809.0,673.46,515.01
2018,5,2,10,0,890.0,117.0,1.3,18.6,843.0,723.94,550.3
2018,5,2,10,15,897.0,118.5,1.45,19.05,871.0,771.13,582.87
2018,5,2,10,30,904.0,120.0,1.6,19.5,899.0,816.46,613.07
2018,5,2,10,45,910.0,119.5,1.7,19.9,919.5,857.02,639.39
2018,5,2,11,0,916.0,119.0,1.8,20.3,940.0,895.2,663.98
2018,5,2,11,15,919.0,119.5,2.0,20.55,953.0,929.15,687.13
2018,5,2,11,30,922.0,120.0,2.2,20.8,966.0,960.22,708.36
2018,5,2,11,45,923.0,120.5,2.35,21.05,971.5,986.4,725.85
2018,5,2,12,0,924.0,121.0,2.5,21.3,977.0,1009.33,741.3
2018,5,2,12,15,925.0,120.0,2.7,21.35,974.5,1027.42,754.73
2018,5,2,12,30,926.0,119.0,2.9,21.4,972.0,1042.04,766.01
2018,5,2,12,45,925.0,118.0,3.05,21.45,962.0,1051.13,773.31
2018,5,2,13,0,924.0,117.0,3.2,21.5,952.0,1056.57,778.37
2018,5,2,13,15,920.5,116.0,3.25,21.4,934.0,1055.82,779.11
2018,5,2,13,30,917.0,115.0,3.3,21.3,916.0,1051.4,777.63
2018,5,2,13,45,911.5,113.0,3.4,21.2,890.5,1040.28,772.27
2018,5,2,14,0,906.0,111.0,3.5,21.1,865.0,1025.59,764.65
2018,5,2,14,15,898.5,110.0,3.5,20.9,833.5,1006.58,753.75
2018,5,2,14,30,891.0,109.0,3.5,20.7,802.0,984.29,740.71
2018,5,2,14,45,880.5,107.0,3.55,20.5,764.0,954.96,723.24
2018,5,2,15,0,870.0,105.0,3.6,20.3,726.0,922.81,703.74
2018,5,2,15,15,856.5,102.0,3.6,20.3,682.5,884.24,678.8
2018,5,2,15,30,843.0,99.0,3.6,20.3,639.0,850.12,656.83
2018,5,2,15,45,825.0,96.0,3.6,19.7,591.5,803.26,626.96
2018,5,2,16,0,807.0,93.0,3.6,19.1,544.0,754.96,595.55
2018,5,2,16,15,784.0,89.0,3.55,18.6,493.5,700.65,558.58
2018,5,2,16,30,761.0,85.0,3.5,18.1,443.0,645.92,520.49
2018,5,2,16,45,728.5,80.5,3.5,17.6,391.0,584.31,474.56
2018,5,2,17,0,696.0,76.0,3.5,17.1,339.0,526.24,429.51
2018,5,2,17,15,649.5,70.5,3.35,16.45,286.5,458.51,375.08
2018,5,2,17,30,603.0,65.0,3.2,15.8,234.0,394.18,321.45
2018,5,2,17,45,528.5,58.0,3.05,15.15,183.5,319.31,257.55
2018,5,2,18,0,454.0,51.0,2.9,14.5,133.0,251.68,198.06
2018,5,2,18,15,350.5,40.5,2.75,13.95,92.0,178.29,133.54
2018,5,2,18,30,247.0,30.0,2.6,13.4,51.0,115.76,71.53
2018,5,2,18,45,134.5,17.0,2.4,12.8,27.5,46.07,0.0
2018,5,2,19,0,22.0,4.0,2.2,12.2,4.0,0.0,0.0
2018,5,2,19,15,11.0,2.0,2.2,11.95,2.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,3,5,15,18.5,4.5,2.4,10.4,5.5,4.29,0.0
2018,5,3,5,30,37.0,9.0,2.5,10.6,11.0,7.77,0.0
2018,5,3,5,45,81.5,14.0,2.65,10.85,24.5,10.56,3.26
2018,5,3,6,0,126.0,19.0,2.8,11.1,38.0,14.06,6.83
2018,5,3,6,15,99.5,21.0,2.8,11.3,39.5,15.12,7.97
2018,5,3,6,30,73.0,23.0,2.8,11.5,41.0,18.88,11.47
2018,5,3,6,45,36.5,27.5,2.75,11.75,36.5,24.63,16.69
2018,5,3,7,0,0.0,32.0,2.7,12.0,32.0,29.7,20.06
2018,5,3,7,15,0.0,39.0,2.7,12.3,39.0,36.22,25.58
2018,5,3,7,30,0.0,46.0,2.7,12.6,46.0,42.75,31.04
2018,5,3,7,45,0.0,60.0,2.7,12.85,60.0,55.81,41.98
2018,5,3,8,0,0.0,74.0,2.7,13.1,74.0,68.9,52.8
2018,5,3,8,15,0.0,92.0,2.7,13.5,92.0,85.71,66.58
2018,5,3,8,30,0.0,110.0,2.7,13.9,110.0,102.15,79.87
2018,5,3,8,45,1.0,133.5,2.75,14.3,134.0,124.05,97.48
2018,5,3,9,0,2.0,157.0,2.8,14.7,158.0,146.14,115.05
2018,5,3,9,15,6.0,190.5,2.85,15.1,195.0,179.14,141.21
2018,5,3,9,30,10.0,224.0,2.9,15.5,232.0,212.76,167.52
2018,5,3,9,45,18.0,261.5,2.95,15.9,276.0,253.22,198.97
2018,5,3,10,0,26.0,299.0,3.0,16.3,320.0,295.16,231.14
2018,5,3,10,15,79.0,337.5,3.05,16.55,405.0,372.5,291.39
2018,5,3,10,30,132.0,376.0,3.1,16.8,490.0,457.82,356.42
2018,5,3,10,45,245.5,376.5,3.2,17.1,594.5,562.37,436.33
2018,5,3,11,0,359.0,377.0,3.3,17.4,699.0,672.13,518.1
2018,5,3,11,15,436.0,353.5,3.3,17.55,750.5,738.39,566.61
2018,5,3,11,30,513.0,330.0,3.3,17.7,802.0,803.2,613.72
2018,5,3,11,45,705.5,234.5,3.35,17.9,887.0,907.82,691.03
2018,5,3,12,0,898.0,139.0,3.4,18.1,972.0,1002.52,754.45
2018,5,3,12,15,918.0,128.0,3.4,18.25,977.5,1028.87,770.89
2018,5,3,12,30,938.0,117.0,3.4,18.4,983.0,1052.07,785.84
2018,5,3,12,45,938.5,114.5,3.45,18.5,973.0,1061.17,792.07
2018,5,3,13,0,939.0,112.0,3.5,18.6,963.0,1066.57,796.1
2018,5,3,13,15,935.5,111.0,3.55,18.65,944.5,1065.78,796.34
2018,5,3,13,30,932.0,110.0,3.6,18.7,926.0,1061.27,794.28
2018,5,3,13,45,926.5,108.5,3.6,18.75,900.5,1050.53,787.83
2018,5,3,14,0,921.0,107.0,3.6,18.8,875.0,1036.18,779.13
2018,5,3,14,15,912.5,106.5,3.6,18.75,843.0,1016.5,767.25
2018,5,3,14,30,904.0,106.0,3.6,18.7,811.0,993.54,753.24
2018,5,3,14,45,893.0,104.0,3.6,18.65,772.5,963.45,734.37
2018,5,3,15,0,882.0,102.0,3.6,18.6,734.0,930.51,713.51
2018,5,3,15,15,861.0,100.5,3.6,18.6,686.5,886.62,684.73
2018,5,3,15,30,840.0,99.0,3.6,18.6,639.0,847.61,659.19
2018,5,3,15,45,822.0,96.0,3.45,18.25,591.5,800.87,627.87
2018,5,3,16,0,804.0,93.0,3.3,17.9,544.0,752.71,595.17
2018,5,3,16,15,772.0,89.0,3.25,17.55,489.5,691.83,552.95
2018,5,3,16,30,740.0,85.0,3.2,17.2,435.0,631.34,510.12
2018,5,3,16,45,680.5,86.5,3.1,16.85,379.5,562.38,457.35
2018,5,3,17,0,621.0,88.0,3.0,16.5,324.0,494.83,404.16
