Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,5,15,273.0,26.0,1.85,14.25,53.5,21.09,9.34
2018,6,12,5,30,405.0,36.0,2.0,14.9,86.0,28.3,18.65
2018,6,12,5,45,488.5,42.0,2.15,15.5,129.5,31.51,22.05
2018,6,12,6,0,572.0,48.0,2.3,16.1,173.0,34.68,25.1
2018,6,12,6,15,626.0,53.0,2.2,16.9,222.0,40.38,30.21
2018,6,12,6,30,680.0,58.0,2.1,17.7,271.0,42.75,32.23
2018,6,12,6,45,718.0,62.0,2.05,18.5,322.0,44.16,33.31
2018,6,12,7,0,756.0,66.0,2.0,19.3,373.0,83.4,42.45
2018,6,12,7,15,783.0,69.0,2.0,20.35,424.0,133.83,71.86
2018,6,12,7,30,810.0,72.0,2.0,21.4,475.0,187.42,112.38
2018,6,12,7,45,830.0,74.5,2.0,22.5,524.0,247.58,162.29
2018,6,12,8,0,850.0,77.0,2.0,23.6,573.0,303.75,210.14
2018,6,12,8,15,865.0,79.0,2.1,24.4,619.5,359.44,257.79
2018,6,12,8,30,880.0,81.0,2.2,25.2,666.0,415.97,305.0
2018,6,12,8,45,892.0,83.0,2.3,26.05,709.0,471.75,350.17
2018,6,12,9,0,904.0,85.0,2.4,26.9,752.0,527.56,393.79
2018,6,12,9,15,913.5,86.5,2.5,27.5,790.5,581.35,434.86
2018,6,12,9,30,923.0,88.0,2.6,28.1,829.0,634.41,474.09
2018,6,12,9,45,930.0,89.5,2.7,28.65,862.0,684.91,510.43
2018,6,12,10,0,937.0,91.0,2.8,29.2,895.0,733.98,544.43
2018,6,12,10,15,942.0,92.0,2.85,29.65,921.5,779.49,573.56
2018,6,12,10,30,947.0,93.0,2.9,30.1,948.0,822.96,600.97
2018,6,12,10,45,950.5,94.0,2.95,30.5,968.0,863.01,625.92
2018,6,12,11,0,954.0,95.0,3.0,30.9,988.0,900.55,649.0
2018,6,12,11,15,956.0,95.5,3.1,31.1,1001.0,933.63,669.92
2018,6,12,11,30,958.0,96.0,3.2,31.3,1014.0,963.82,688.94
2018,6,12,11,45,959.0,96.0,3.25,31.45,1019.5,989.57,704.89
2018,6,12,12,0,960.0,96.0,3.3,31.6,1025.0,1012.15,718.87
2018,6,12,12,15,958.0,97.5,3.4,31.6,1023.0,1030.04,730.77
2018,6,12,12,30,956.0,99.0,3.5,31.6,1021.0,1044.52,740.62
2018,6,12,12,45,952.0,100.0,3.55,31.6,1011.0,1053.02,746.46
2018,6,12,13,0,948.0,101.0,3.6,31.6,1001.0,1057.95,750.22
2018,6,12,13,15,945.5,100.5,3.7,31.45,985.0,1059.27,752.65
2018,6,12,13,30,943.0,100.0,3.8,31.3,969.0,1057.0,752.95
2018,6,12,13,45,938.5,99.0,3.85,31.15,945.5,1048.62,749.13
2018,6,12,14,0,934.0,98.0,3.9,31.0,922.0,1036.73,743.2
2018,6,12,14,15,928.5,97.0,3.9,30.75,893.0,1020.43,734.49
2018,6,12,14,30,923.0,96.0,3.9,30.5,864.0,1000.83,723.72
2018,6,12,14,45,915.0,94.5,3.9,30.25,828.5,975.12,708.99
2018,6,12,15,0,907.0,93.0,3.9,30.0,793.0,946.46,692.3
2018,6,12,15,15,896.5,91.0,3.9,30.0,752.5,912.23,671.14
2018,6,12,15,30,886.0,89.0,3.9,30.0,712.0,875.53,648.22
2018,6,12,15,45,873.0,87.0,3.85,29.25,667.5,834.51,623.8
2018,6,12,16,0,860.0,85.0,3.8,28.5,623.0,791.64,597.71
2018,6,12,16,15,844.0,81.5,3.75,27.95,575.0,743.18,566.74
2018,6,12,16,30,828.0,78.0,3.7,27.4,527.0,693.61,534.4
2018,6,12,16,45,806.0,75.5,3.65,26.85,477.5,644.48,501.57
2018,6,12,17,0,784.0,73.0,3.6,26.3,428.0,590.74,462.53
2018,6,12,17,15,753.0,69.5,3.55,25.35,377.0,530.82,418.17
2018,6,12,17,30,722.0,66.0,3.5,24.4,326.0,472.34,373.16
2018,6,12,17,45,678.5,61.0,3.4,23.5,275.5,407.88,321.59
2018,6,12,18,0,635.0,56.0,3.3,22.6,225.0,348.28,271.93
2018,6,12,18,15,568.5,50.5,3.25,21.55,178.0,281.93,215.73
2018,6,12,18,30,502.0,45.0,3.2,20.5,131.0,222.16,163.72
2018,6,12,18,45,396.0,36.5,3.1,19.45,91.0,155.63,107.04
2018,6,12,19,0,290.0,28.0,3.0,18.4,51.0,99.48,52.68
2018,6,12,19,15,162.5,16.5,3.05,17.8,28.0,40.72,0.0
2018,6,12,19,30,35.0,5.0,3.1,17.2,5.0,4.77,0.0
2018,6,12,19,45,17.5,2.5,3.15,16.55,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,3.2,15.55,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,13,4,45,68.5,8.0,3.0,12.25,10.5,0.0,0.0
2018,6,13,5,0,137.0,16.0,3.1,12.5,21.0,15.25,0.0
2018,6,13,5,15,271.0,26.5,3.1,13.05,54.0,21.58,9.74
2018,6,13,5,30,405.0,37.0,3.1,13.6,87.0,29.24,19.56
2018,6,13,5,45,490.5,44.0,3.1,14.2,131.5,33.29,23.73
2018,6,13,6,0,576.0,51.0,3.1,14.8,176.0,37.2,27.48
2018,6,13,6,15,631.0,56.0,3.05,15.45,225.5,39.27,29.4
2018,6,13,6,30,686.0,61.0,3.0,16.1,275.0,45.33,34.73
2018,6,13,6,45,724.5,64.5,2.95,16.75,326.5,46.21,35.36
2018,6,13,7,0,763.0,68.0,2.9,17.4,378.0,84.96,44.06
2018,6,13,7,15,790.5,71.5,2.85,18.1,429.5,136.23,74.28
2018,6,13,7,30,818.0,75.0,2.8,18.8,481.0,190.72,116.03
2018,6,13,7,45,839.0,77.0,2.75,19.5,531.0,251.14,167.01
2018,6,13,8,0,860.0,79.0,2.7,20.2,581.0,307.69,216.24
2018,6,13,8,15,875.5,81.0,2.7,20.95,628.0,364.12,265.31
2018,6,13,8,30,891.0,83.0,2.7,21.7,675.0,421.43,313.91
2018,6,13,8,45,903.0,85.0,2.7,22.45,718.5,477.82,360.33
2018,6,13,9,0,915.0,87.0,2.7,23.2,762.0,534.23,405.08
2018,6,13,9,15,920.5,90.5,2.7,23.8,799.5,588.18,446.63
2018,6,13,9,30,926.0,94.0,2.7,24.4,837.0,641.03,485.91
2018,6,13,9,45,928.5,97.5,2.75,25.0,868.5,690.63,521.77
2018,6,13,10,0,931.0,101.0,2.8,25.6,900.0,738.42,555.28
2018,6,13,10,15,935.5,102.5,2.85,26.1,926.5,783.85,584.65
2018,6,13,10,30,940.0,104.0,2.9,26.6,953.0,827.24,612.25
2018,6,13,10,45,944.0,104.5,2.95,27.1,973.0,867.06,637.14
2018,6,13,11,0,948.0,105.0,3.0,27.6,993.0,904.42,660.15
2018,6,13,11,15,950.5,105.5,3.05,27.95,1006.0,937.86,680.81
2018,6,13,11,30,953.0,106.0,3.1,28.3,1019.0,968.46,699.53
2018,6,13,11,45,954.0,106.5,3.2,28.65,1025.0,994.69,715.76
2018,6,13,12,0,955.0,107.0,3.3,29.0,1031.0,1017.79,730.01
2018,6,13,12,15,952.0,108.0,3.4,29.15,1028.0,1034.27,740.67
2018,6,13,12,30,949.0,109.0,3.5,29.3,1025.0,1047.32,749.27
2018,6,13,12,45,943.5,111.0,3.65,29.5,1014.5,1055.41,755.05
2018,6,13,13,0,938.0,113.0,3.8,29.7,1004.0,1059.95,758.7
2018,6,13,13,15,934.5,112.5,3.9,29.6,987.0,1060.42,760.43
2018,6,13,13,30,931.0,112.0,4.0,29.5,970.0,1057.33,760.01
2018,6,13,13,45,925.5,111.5,4.15,29.4,946.5,1048.71,756.47
2018,6,13,14,0,920.0,111.0,4.3,29.3,923.0,1036.64,750.78
2018,6,13,14,15,913.5,109.0,4.4,28.95,893.0,1018.64,741.69
2018,6,13,14,30,907.0,107.0,4.5,28.6,863.0,997.39,730.48
2018,6,13,14,45,897.5,106.0,4.6,28.3,827.0,971.25,715.78
2018,6,13,15,0,888.0,105.0,4.7,28.0,791.0,942.28,699.48
2018,6,13,15,15,877.0,102.5,4.7,28.0,750.0,907.68,677.61
2018,6,13,15,30,866.0,100.0,4.7,28.0,709.0,870.7,653.99
2018,6,13,15,45,851.5,97.5,4.8,26.95,664.0,828.62,629.9
2018,6,13,16,0,837.0,95.0,4.9,25.9,619.0,790.37,607.91
2018,6,13,16,15,820.0,91.5,4.85,25.15,571.5,741.73,576.37
2018,6,13,16,30,803.0,88.0,4.8,24.4,524.0,692.09,543.5
2018,6,13,16,45,779.0,84.5,4.8,23.7,474.0,636.95,505.29
2018,6,13,17,0,755.0,81.0,4.8,23.0,424.0,581.97,464.73
2018,6,13,17,15,722.5,76.5,4.7,22.1,373.0,521.37,418.47
2018,6,13,17,30,690.0,72.0,4.6,21.2,322.0,463.99,373.07
2018,6,13,17,45,645.5,66.5,4.55,20.3,272.0,400.13,320.99
2018,6,13,18,0,601.0,61.0,4.5,19.4,222.0,339.85,269.97
2018,6,13,18,15,533.5,54.5,4.35,18.6,175.5,273.68,212.78
2018,6,13,18,30,466.0,48.0,4.2,17.8,129.0,214.23,160.29
2018,6,13,18,45,363.5,38.5,4.1,17.0,89.5,149.4,104.37
2018,6,13,19,0,261.0,29.0,4.0,16.2,50.0,94.84,51.82
2018,6,13,19,15,146.0,17.0,4.0,15.75,27.5,38.8,0.0
2018,6,13,19,30,31.0,5.0,4.0,15.3,5.0,4.77,0.0
2018,6,13,19,45,15.5,2.5,3.95,14.8,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.9,13.65,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,3.6,12.45,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,3.55,12.15,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.65,11.65,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.85,11.7,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,6,14,4,45,50.0,8.5,3.95,11.9,10.0,0.0,0.0
2018,6,14,5,0,100.0,17.0,4.0,12.0,20.0,16.2,0.0
2018,6,14,5,15,221.5,29.5,4.05,12.3,52.0,23.3,10.98
2018,6,14,5,30,343.0,42.0,4.1,12.6,84.0,34.04,23.77
2018,6,14,5,45,432.5,49.0,4.1,12.95,127.0,37.74,27.78
2018,6,14,6,0,522.0,56.0,4.1,13.3,170.0,41.4,31.39
2018,6,14,6,15,579.5,62.5,4.05,13.65,219.0,44.45,34.25
2018,6,14,6,30,637.0,69.0,4.0,14.0,268.0,47.35,36.83
2018,6,14,6,45,677.0,74.0,4.0,14.35,319.0,48.88,38.09
2018,6,14,7,0,717.0,79.0,4.0,14.7,370.0,86.51,47.34
2018,6,14,7,15,747.5,82.5,3.9,15.2,421.0,140.28,80.44
2018,6,14,7,30,778.0,86.0,3.8,15.7,472.0,192.81,121.0
2018,6,14,7,45,802.0,88.5,3.75,16.2,522.5,246.47,167.05
2018,6,14,8,0,826.0,91.0,3.7,16.7,573.0,302.55,216.63
2018,6,14,8,15,843.5,93.0,3.65,17.3,620.0,358.23,265.94
2018,6,14,8,30,861.0,95.0,3.6,17.9,667.0,419.44,318.48
2018,6,14,8,45,875.0,96.5,3.55,18.45,710.5,474.78,365.18
2018,6,14,9,0,889.0,98.0,3.5,19.0,754.0,530.38,410.56
2018,6,14,9,15,901.0,99.0,3.5,19.5,793.5,584.44,453.47
2018,6,14,9,30,913.0,100.0,3.5,20.0,833.0,638.05,494.66
2018,6,14,9,45,923.5,99.5,3.45,20.55,866.5,688.64,532.14
2018,6,14,10,0,934.0,99.0,3.4,21.1,900.0,738.11,567.61
2018,6,14,10,15,939.5,100.0,3.5,21.5,927.0,783.94,598.54
2018,6,14,10,30,945.0,101.0,3.6,21.9,954.0,827.79,627.77
2018,6,14,10,45,948.5,101.5,3.65,22.3,974.0,867.39,653.52
2018,6,14,11,0,952.0,102.0,3.7,22.7,994.0,904.5,677.35
2018,6,14,11,15,953.5,103.5,3.85,22.9,1007.0,938.14,699.79
2018,6,14,11,30,955.0,105.0,4.0,23.1,1020.0,968.88,720.26
2018,6,14,11,45,955.0,106.0,4.1,23.3,1025.5,994.75,737.16
2018,6,14,12,0,955.0,107.0,4.2,23.5,1031.0,1017.44,751.99
2018,6,14,12,15,952.5,108.0,4.3,23.5,1028.5,1034.44,763.71
2018,6,14,12,30,950.0,109.0,4.4,23.5,1026.0,1048.04,773.31
2018,6,14,12,45,946.0,110.0,4.5,23.45,1016.0,1056.67,779.83
2018,6,14,13,0,942.0,111.0,4.6,23.4,1006.0,1061.76,784.61
2018,6,14,13,15,938.5,110.5,4.65,23.25,989.5,1062.27,786.33
2018,6,14,13,30,935.0,110.0,4.7,23.1,973.0,1059.21,785.84
2018,6,14,13,45,929.0,109.5,4.8,22.9,949.0,1050.1,782.05
2018,6,14,14,0,923.0,109.0,4.9,22.7,925.0,1037.54,776.03
2018,6,14,14,15,916.5,107.0,4.9,22.4,894.5,1019.54,765.83
2018,6,14,14,30,910.0,105.0,4.9,22.1,864.0,998.27,753.47
2018,6,14,14,45,901.0,104.0,4.9,21.85,828.5,972.58,737.93
2018,6,14,15,0,892.0,103.0,4.9,21.6,793.0,944.04,720.39
2018,6,14,15,15,881.0,100.5,4.9,21.6,752.0,909.37,697.78
2018,6,14,15,30,870.0,98.0,4.9,21.6,711.0,872.3,673.36
2018,6,14,15,45,856.5,95.0,4.75,20.9,666.0,830.4,646.2
2018,6,14,16,0,843.0,92.0,4.6,20.2,621.0,786.72,617.43
2018,6,14,16,15,826.5,88.5,4.55,19.8,573.5,743.72,588.62
2018,6,14,16,30,810.0,85.0,4.5,19.4,526.0,694.22,554.49
2018,6,14,16,45,787.5,81.5,4.4,19.05,476.0,639.84,515.36
2018,6,14,17,0,765.0,78.0,4.3,18.7,426.0,585.48,473.78
2018,6,14,17,15,733.0,74.0,4.2,18.2,375.0,525.3,426.7
2018,6,14,17,30,701.0,70.0,4.1,17.7,324.0,466.67,379.36
2018,6,14,17,45,656.0,64.5,4.0,17.25,273.5,403.47,326.71
2018,6,14,18,0,611.0,59.0,3.9,16.8,223.0,342.45,274.21
2018,6,14,18,15,527.0,53.5,3.75,16.3,174.0,270.61,212.04
2018,6,14,18,30,443.0,48.0,3.6,15.8,125.0,207.25,156.3
2018,6,14,18,45,347.5,38.5,3.45,15.25,87.5,145.49,102.51
2018,6,14,19,0,252.0,29.0,3.3,14.7,50.0,93.47,52.2
2018,6,14,19,15,141.5,17.0,3.25,14.4,27.5,38.25,0.0
2018,6,14,19,30,31.0,5.0,3.2,14.1,5.0,4.77,0.0
2018,6,14,19,45,15.5,2.5,3.2,13.75,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.35,11.8,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,15,4,45,46.0,8.0,3.6,12.2,9.5,0.0,0.0
2018,6,15,5,0,92.0,16.0,3.7,12.3,19.0,15.25,0.0
2018,6,15,5,15,211.5,28.5,3.8,12.65,50.5,22.47,10.33
2018,6,15,5,30,331.0,41.0,3.9,13.0,82.0,33.05,22.87
2018,6,15,5,45,361.5,49.0,4.0,13.3,112.0,37.64,27.65
2018,6,15,6,0,392.0,57.0,4.1,13.6,142.0,42.03,31.9
2018,6,15,6,15,324.5,75.5,4.1,14.0,158.0,54.58,43.23
2018,6,15,6,30,257.0,94.0,4.1,14.4,174.0,72.11,58.79
2018,6,15,6,45,303.5,109.5,4.15,14.8,220.5,75.57,61.66
2018,6,15,7,0,350.0,125.0,4.2,15.2,267.0,104.75,73.08
2018,6,15,7,15,504.5,118.0,4.2,15.65,352.5,139.12,89.67
2018,6,15,7,30,659.0,111.0,4.2,16.1,438.0,188.71,122.63
2018,6,15,7,45,733.5,101.5,4.2,16.6,500.5,241.89,165.75
2018,6,15,8,0,808.0,92.0,4.2,17.1,563.0,297.87,213.32
2018,6,15,8,15,825.0,94.0,4.25,17.5,609.0,352.36,261.94
2018,6,15,8,30,842.0,96.0,4.3,17.9,655.0,412.33,314.01
2018,6,15,8,45,855.0,98.0,4.35,18.3,697.5,466.64,360.52
2018,6,15,9,0,868.0,100.0,4.4,18.7,740.0,521.13,405.84
2018,6,15,9,15,875.5,103.5,4.4,19.0,777.5,573.87,448.5
2018,6,15,9,30,883.0,107.0,4.4,19.3,815.0,625.79,489.26
2018,6,15,9,45,887.5,110.5,4.4,19.6,847.0,674.74,526.65
2018,6,15,10,0,892.0,114.0,4.4,19.9,879.0,722.16,561.92
2018,6,15,10,15,898.5,115.0,4.45,20.05,906.0,767.05,593.86
2018,6,15,10,30,905.0,116.0,4.5,20.2,933.0,810.16,623.68
2018,6,15,10,45,909.5,116.5,4.55,20.4,953.0,849.21,650.28
2018,6,15,11,0,914.0,117.0,4.6,20.6,973.0,885.95,675.1
2018,6,15,11,15,917.0,117.0,4.65,20.6,986.0,918.44,697.4
2018,6,15,11,30,920.0,117.0,4.7,20.6,999.0,948.22,717.82
2018,6,15,11,45,922.0,116.5,4.75,20.6,1005.0,973.77,735.35
2018,6,15,12,0,924.0,116.0,4.8,20.6,1011.0,996.33,750.9
2018,6,15,12,15,922.5,117.5,4.9,20.5,1009.5,1014.36,764.16
2018,6,15,12,30,921.0,119.0,5.0,20.4,1008.0,1029.13,775.35
2018,6,15,12,45,917.5,119.5,5.1,20.3,998.5,1037.59,782.38
2018,6,15,13,0,914.0,120.0,5.2,20.2,989.0,1042.62,787.23
2018,6,15,13,15,911.5,118.5,5.25,20.05,972.5,1043.18,788.92
2018,6,15,13,30,909.0,117.0,5.3,19.9,956.0,1040.24,788.36
2018,6,15,13,45,905.5,115.0,5.35,19.7,933.0,1032.31,784.65
2018,6,15,14,0,902.0,113.0,5.4,19.5,910.0,1020.95,778.69
2018,6,15,14,15,896.0,111.0,5.4,19.2,881.0,1003.77,768.71
2018,6,15,14,30,890.0,109.0,5.4,18.9,852.0,983.38,756.55
2018,6,15,14,45,882.5,107.0,5.4,18.6,817.0,958.5,741.23
2018,6,15,15,0,875.0,105.0,5.4,18.3,782.0,930.74,723.85
2018,6,15,15,15,863.0,103.0,5.4,18.3,741.5,896.21,700.7
2018,6,15,15,30,851.0,101.0,5.4,18.3,701.0,859.41,675.8
2018,6,15,15,45,839.0,97.0,5.35,17.6,657.0,818.33,649.08
2018,6,15,16,0,827.0,93.0,5.3,16.9,613.0,780.88,624.71
2018,6,15,16,15,811.5,89.5,5.2,16.6,566.5,733.85,591.58
2018,6,15,16,30,796.0,86.0,5.1,16.3,520.0,685.71,557.21
2018,6,15,16,45,760.0,85.0,5.0,15.95,467.0,625.59,512.49
2018,6,15,17,0,724.0,84.0,4.9,15.6,414.0,566.68,466.3
2018,6,15,17,15,669.5,82.5,4.8,15.25,359.5,499.75,412.4
2018,6,15,17,30,615.0,81.0,4.7,14.9,305.0,434.98,358.91
2018,6,15,17,45,584.5,72.5,4.55,14.55,259.0,378.3,310.65
2018,6,15,18,0,554.0,64.0,4.4,14.2,213.0,323.87,262.75
2018,6,15,18,15,484.0,57.0,4.25,13.8,168.0,258.59,205.16
2018,6,15,18,30,414.0,50.0,4.1,13.4,123.0,200.34,152.96
2018,6,15,18,45,307.5,40.5,3.95,13.0,85.5,137.08,97.95
2018,6,15,19,0,201.0,31.0,3.8,12.6,48.0,85.06,48.98
2018,6,15,19,15,111.0,18.0,3.8,12.45,26.5,34.56,0.0
2018,6,15,19,30,21.0,5.0,3.8,12.3,5.0,4.77,0.0
2018,6,15,19,45,10.5,2.5,3.8,12.15,2.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.75,11.95,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.7,11.85,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.7,11.85,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.65,11.9,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.75,11.9,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,16,4,45,40.0,8.0,2.35,12.25,9.5,0.0,0.0
2018,6,16,5,0,80.0,16.0,2.4,12.4,19.0,15.25,0.0
2018,6,16,5,15,194.5,29.5,2.45,12.7,50.0,23.29,10.86
2018,6,16,5,30,309.0,43.0,2.5,13.0,81.0,33.39,23.17
2018,6,16,5,45,401.0,51.5,2.5,13.3,124.0,40.06,29.8
2018,6,16,6,0,493.0,60.0,2.5,13.6,167.0,44.92,34.49
2018,6,16,6,15,553.0,66.5,2.5,14.05,215.5,47.78,37.17
2018,6,16,6,30,613.0,73.0,2.5,14.5,264.0,50.52,39.59
2018,6,16,6,45,655.5,77.0,2.5,14.95,314.0,51.12,40.0
2018,6,16,7,0,698.0,81.0,2.5,15.4,364.0,86.21,47.83
2018,6,16,7,15,729.0,85.0,2.5,15.95,415.0,139.47,80.32
2018,6,16,7,30,760.0,89.0,2.5,16.5,466.0,191.37,119.94
2018,6,16,7,45,784.5,91.5,2.45,17.1,515.5,244.06,164.58
2018,6,16,8,0,809.0,94.0,2.4,17.7,565.0,299.26,212.7
2018,6,16,8,15,826.5,96.5,2.4,18.3,612.0,354.4,260.89
2018,6,16,8,30,844.0,99.0,2.4,18.9,659.0,415.04,312.24
2018,6,16,8,45,858.0,100.5,2.4,19.5,702.0,469.5,357.5
2018,6,16,9,0,872.0,102.0,2.4,20.1,745.0,524.24,401.47
2018,6,16,9,15,882.0,104.0,2.45,20.65,783.0,577.26,442.92
2018,6,16,9,30,892.0,106.0,2.5,21.2,821.0,629.67,482.58
2018,6,16,9,45,899.5,107.5,2.55,21.75,854.0,679.2,518.96
2018,6,16,10,0,907.0,109.0,2.6,22.3,887.0,727.42,553.38
2018,6,16,10,15,913.0,110.0,2.7,22.7,914.0,772.57,583.87
2018,6,16,10,30,919.0,111.0,2.8,23.1,941.0,815.86,612.38
2018,6,16,10,45,923.5,112.0,2.9,23.45,961.5,855.89,638.52
2018,6,16,11,0,928.0,113.0,3.0,23.8,982.0,893.57,662.9
2018,6,16,11,15,930.5,113.5,3.15,24.05,995.0,926.53,684.6
2018,6,16,11,30,933.0,114.0,3.3,24.3,1008.0,956.72,704.44
2018,6,16,11,45,934.0,114.5,3.45,24.55,1014.0,982.63,721.45
2018,6,16,12,0,935.0,115.0,3.6,24.8,1020.0,1005.48,736.5
2018,6,16,12,15,934.0,115.0,3.8,24.8,1018.0,1022.77,749.02
2018,6,16,12,30,933.0,115.0,4.0,24.8,1016.0,1036.74,759.5
2018,6,16,12,45,930.0,115.5,4.2,24.8,1006.5,1045.84,766.88
2018,6,16,13,0,927.0,116.0,4.4,24.8,997.0,1051.46,772.1
2018,6,16,13,15,923.5,115.0,4.55,24.6,980.5,1051.57,774.1
2018,6,16,13,30,920.0,114.0,4.7,24.4,964.0,1048.15,774.45
2018,6,16,13,45,914.5,114.0,4.9,24.15,941.0,1040.27,772.5
2018,6,16,14,0,909.0,114.0,5.1,23.9,918.0,1029.0,768.25
2018,6,16,14,15,902.5,113.0,5.2,23.5,889.0,1012.37,760.03
2018,6,16,14,30,896.0,112.0,5.3,23.1,860.0,992.54,749.61
2018,6,16,14,45,886.5,110.5,5.45,22.65,824.5,966.26,735.15
2018,6,16,15,0,877.0,109.0,5.6,22.2,789.0,937.18,718.54
2018,6,16,15,15,865.5,107.0,5.6,22.2,748.5,903.13,696.06
2018,6,16,15,30,854.0,105.0,5.6,22.2,708.0,866.75,671.82
2018,6,16,15,45,840.0,102.5,5.7,21.1,664.0,831.65,651.63
2018,6,16,16,0,826.0,100.0,5.8,20.0,620.0,788.45,624.97
2018,6,16,16,15,808.0,97.5,5.8,19.4,573.0,740.69,592.69
2018,6,16,16,30,790.0,95.0,5.8,18.8,526.0,692.01,559.09
2018,6,16,16,45,764.5,91.5,5.8,18.2,476.0,636.43,518.64
2018,6,16,17,0,739.0,88.0,5.8,17.6,426.0,581.15,476.26
2018,6,16,17,15,689.0,86.0,5.75,17.0,371.5,515.73,424.18
2018,6,16,17,30,639.0,84.0,5.7,16.4,317.0,451.75,371.83
2018,6,16,17,45,572.0,78.5,5.65,15.8,263.5,379.31,311.17
2018,6,16,18,0,505.0,73.0,5.6,15.2,210.0,312.78,253.94
2018,6,16,18,15,448.5,64.5,5.4,14.75,167.5,253.4,201.28
2018,6,16,18,30,392.0,56.0,5.2,14.3,125.0,199.56,152.67
2018,6,16,18,45,293.0,45.5,5.05,13.85,88.0,137.99,99.04
2018,6,16,19,0,194.0,35.0,4.9,13.4,51.0,88.55,52.1
2018,6,16,19,15,105.0,20.0,4.85,13.15,28.0,35.62,0.0
2018,6,16,19,30,16.0,5.0,4.8,12.9,5.0,6.45,0.0
2018,6,16,19,45,8.0,2.5,4.75,12.7,2.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.6,12.35,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.95,12.05,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.55,12.15,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,17,4,45,9.5,4.5,2.4,12.95,5.0,0.0,0.0
2018,6,17,5,0,19.0,9.0,2.4,13.0,10.0,8.58,0.0
2018,6,17,5,15,65.5,20.5,2.45,13.25,28.0,17.2,6.47
2018,6,17,5,30,112.0,32.0,2.5,13.5,46.0,26.43,17.14
2018,6,17,5,45,56.0,36.0,2.55,13.7,43.0,31.68,22.37
2018,6,17,6,0,0.0,40.0,2.6,13.9,40.0,37.15,27.54
2018,6,17,6,15,1.0,57.0,2.55,14.1,57.5,52.88,41.71
2018,6,17,6,30,2.0,74.0,2.5,14.3,75.0,67.83,55.01
2018,6,17,6,45,13.0,108.5,2.5,14.55,114.0,96.47,80.14
2018,6,17,7,0,24.0,143.0,2.5,14.8,153.0,126.12,100.18
2018,6,17,7,15,68.0,174.0,2.45,15.05,206.5,152.43,119.21
2018,6,17,7,30,112.0,205.0,2.4,15.3,260.0,184.25,142.59
2018,6,17,7,45,103.0,223.0,2.35,15.55,278.0,211.56,164.87
2018,6,17,8,0,94.0,241.0,2.3,15.8,296.0,232.4,181.83
2018,6,17,8,15,172.0,263.0,2.25,16.2,373.5,279.59,217.41
2018,6,17,8,30,250.0,285.0,2.2,16.6,451.0,336.07,260.68
2018,6,17,8,45,225.5,311.5,2.15,17.0,468.5,368.6,286.16
2018,6,17,9,0,201.0,338.0,2.1,17.4,486.0,394.14,305.52
2018,6,17,9,15,357.5,300.5,2.05,17.8,580.5,459.11,355.43
2018,6,17,9,30,514.0,263.0,2.0,18.2,675.0,539.68,416.57
2018,6,17,9,45,654.5,212.0,1.95,18.6,759.0,612.67,471.38
2018,6,17,10,0,795.0,161.0,1.9,19.0,843.0,696.88,533.12
2018,6,17,10,15,835.5,145.5,1.85,19.5,882.0,748.56,568.83
2018,6,17,10,30,876.0,130.0,1.8,20.0,921.0,799.43,601.19
2018,6,17,10,45,881.5,130.0,1.8,20.55,941.0,837.91,624.87
2018,6,17,11,0,887.0,130.0,1.8,21.1,961.0,874.22,646.9
2018,6,17,11,15,891.5,130.0,1.85,21.5,975.0,907.34,667.52
2018,6,17,11,30,896.0,130.0,1.9,21.9,989.0,937.93,686.38
2018,6,17,11,45,899.0,129.0,1.95,22.3,995.0,963.53,701.94
2018,6,17,12,0,902.0,128.0,2.0,22.7,1001.0,986.27,715.69
2018,6,17,12,15,902.5,127.5,2.1,23.0,1000.0,1004.09,727.2
2018,6,17,12,30,903.0,127.0,2.2,23.3,999.0,1018.77,736.79
2018,6,17,12,45,903.0,125.0,2.25,23.55,990.5,1028.23,742.74
2018,6,17,13,0,903.0,123.0,2.3,23.8,982.0,1034.32,746.68
2018,6,17,13,15,900.5,122.0,2.35,23.95,966.5,1035.47,747.92
2018,6,17,13,30,898.0,121.0,2.4,24.1,951.0,1033.19,747.13
2018,6,17,13,45,894.0,119.5,2.45,24.25,928.5,1025.47,742.99
2018,6,17,14,0,890.0,118.0,2.5,24.4,906.0,1014.38,736.83
2018,6,17,14,15,884.0,116.0,2.55,24.4,877.0,997.49,727.45
2018,6,17,14,30,878.0,114.0,2.6,24.4,848.0,977.43,716.07
2018,6,17,14,45,869.5,112.5,2.65,24.45,813.5,952.5,701.37
2018,6,17,15,0,861.0,111.0,2.7,24.5,779.0,924.78,684.79
2018,6,17,15,15,849.0,108.5,2.7,24.5,738.5,890.2,663.27
2018,6,17,15,30,837.0,106.0,2.7,24.5,698.0,853.37,640.11
2018,6,17,15,45,823.0,103.0,2.8,24.2,654.0,818.32,619.35
2018,6,17,16,0,809.0,100.0,2.9,23.9,610.0,775.19,592.52
2018,6,17,16,15,790.0,97.0,2.95,23.6,562.5,726.78,561.16
2018,6,17,16,30,771.0,94.0,3.0,23.3,515.0,677.57,528.58
2018,6,17,16,45,746.0,90.0,3.05,23.0,465.5,622.63,490.23
2018,6,17,17,0,721.0,86.0,3.1,22.7,416.0,567.99,450.04
2018,6,17,17,15,686.5,82.0,3.15,22.15,366.0,510.18,406.37
2018,6,17,17,30,652.0,78.0,3.2,21.6,316.0,452.51,361.28
2018,6,17,17,45,604.5,72.5,3.25,21.05,267.0,389.02,310.0
2018,6,17,18,0,557.0,67.0,3.3,20.5,218.0,329.41,260.11
2018,6,17,18,15,488.5,59.5,3.3,19.7,172.0,263.85,204.46
2018,6,17,18,30,420.0,52.0,3.3,18.9,126.0,205.12,153.49
2018,6,17,18,45,321.5,41.5,3.25,18.1,88.0,142.45,100.09
2018,6,17,19,0,223.0,31.0,3.2,17.3,50.0,90.44,52.12
2018,6,17,19,15,124.0,18.0,3.25,16.7,27.5,36.81,0.0
2018,6,17,19,30,25.0,5.0,3.3,16.1,5.0,7.42,0.0
2018,6,17,19,45,12.5,2.5,3.3,15.55,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,6,18,4,45,24.0,4.5,1.75,12.45,5.5,0.0,0.0
2018,6,18,5,0,48.0,9.0,1.9,12.8,11.0,8.58,0.0
2018,6,18,5,15,24.0,10.0,2.0,13.35,11.0,8.6,0.37
2018,6,18,5,30,0.0,11.0,2.1,13.9,11.0,10.18,3.12
2018,6,18,5,45,0.0,17.0,2.2,14.4,17.0,15.75,8.26
2018,6,18,6,0,0.0,23.0,2.3,14.9,23.0,21.32,13.37
2018,6,18,6,15,0.0,26.5,2.25,15.35,26.5,24.58,16.34
2018,6,18,6,30,0.0,30.0,2.2,15.8,30.0,27.83,19.23
2018,6,18,6,45,0.0,47.0,2.15,16.3,47.0,43.66,33.2
2018,6,18,7,0,0.0,64.0,2.1,16.8,64.0,59.53,44.69
2018,6,18,7,15,3.5,103.5,2.05,17.4,105.0,95.2,73.92
2018,6,18,7,30,7.0,143.0,2.0,18.0,146.0,130.1,101.85
2018,6,18,7,45,129.5,181.0,1.95,18.55,256.0,180.41,137.15
2018,6,18,8,0,252.0,219.0,1.9,19.1,366.0,248.41,187.42
2018,6,18,8,15,513.5,169.5,1.95,19.7,499.5,308.06,229.55
2018,6,18,8,30,775.0,120.0,2.0,20.3,633.0,401.06,300.15
2018,6,18,8,45,807.0,115.0,2.05,20.85,680.5,454.66,343.97
2018,6,18,9,0,839.0,110.0,2.1,21.4,728.0,513.6,390.71
2018,6,18,9,15,846.5,114.0,2.2,21.9,765.0,565.39,431.08
2018,6,18,9,30,854.0,118.0,2.3,22.4,802.0,616.42,469.69
2018,6,18,9,45,858.0,122.0,2.4,22.9,833.5,664.22,504.88
2018,6,18,10,0,862.0,126.0,2.5,23.4,865.0,710.53,538.08
2018,6,18,10,15,868.5,127.5,2.6,23.85,892.0,754.73,568.51
2018,6,18,10,30,875.0,129.0,2.7,24.3,919.0,797.25,596.35
2018,6,18,10,45,880.0,129.5,2.8,24.7,939.0,835.75,621.32
2018,6,18,11,0,885.0,130.0,2.9,25.1,959.0,872.08,644.66
2018,6,18,11,15,822.5,174.0,3.0,25.4,953.0,892.72,657.67
2018,6,18,11,30,760.0,218.0,3.1,25.7,947.0,907.7,667.06
2018,6,18,11,45,624.5,307.0,3.2,26.05,908.5,889.27,651.73
2018,6,18,12,0,489.0,396.0,3.3,26.4,870.0,865.12,631.05
2018,6,18,12,15,526.5,371.0,3.4,26.5,880.5,891.13,650.28
2018,6,18,12,30,564.0,346.0,3.5,26.6,891.0,915.51,668.07
2018,6,18,12,45,538.0,357.5,3.6,26.7,873.5,911.16,664.81
2018,6,18,13,0,512.0,369.0,3.7,26.8,856.0,904.14,659.99
2018,6,18,13,15,614.0,302.0,3.8,26.75,876.5,944.78,691.7
2018,6,18,13,30,716.0,235.0,3.9,26.7,897.0,982.78,719.91
2018,6,18,13,45,799.5,178.0,3.95,26.6,900.0,1000.44,732.52
2018,6,18,14,0,883.0,121.0,4.0,26.5,903.0,1010.63,740.49
2018,6,18,14,15,867.0,125.0,4.05,26.3,871.5,990.37,728.83
2018,6,18,14,30,851.0,129.0,4.1,26.1,840.0,967.34,715.54
2018,6,18,14,45,859.0,118.0,4.1,25.85,810.0,948.64,705.01
2018,6,18,15,0,867.0,107.0,4.1,25.6,780.0,926.27,691.98
2018,6,18,15,15,855.5,104.5,4.1,25.6,739.5,892.0,670.14
2018,6,18,15,30,844.0,102.0,4.1,25.6,699.0,855.43,646.65
2018,6,18,15,45,830.5,99.5,4.1,24.95,655.5,821.03,626.1
2018,6,18,16,0,817.0,97.0,4.1,24.3,612.0,778.65,599.54
2018,6,18,16,15,799.5,93.0,4.05,23.85,564.5,729.99,567.39
2018,6,18,16,30,782.0,89.0,4.0,23.4,517.0,680.4,533.99
2018,6,18,16,45,758.5,85.5,4.0,22.95,468.0,626.62,496.4
2018,6,18,17,0,735.0,82.0,4.0,22.5,419.0,572.99,456.62
2018,6,18,17,15,702.5,77.5,3.85,21.9,369.0,513.38,410.89
2018,6,18,17,30,670.0,73.0,3.7,21.3,319.0,457.01,366.19
2018,6,18,17,45,625.0,68.0,3.6,20.65,270.0,394.44,315.25
2018,6,18,18,0,580.0,63.0,3.5,20.0,221.0,335.5,265.58
2018,6,18,18,15,514.5,56.0,3.3,19.3,175.0,270.44,209.83
2018,6,18,18,30,449.0,49.0,3.1,18.6,129.0,211.91,158.56
2018,6,18,18,45,350.5,39.5,2.9,17.9,90.5,148.67,104.36
2018,6,18,19,0,252.0,30.0,2.7,17.2,52.0,96.22,55.75
2018,6,18,19,15,141.5,17.5,2.7,16.8,28.5,39.23,0.0
2018,6,18,19,30,31.0,5.0,2.7,16.4,5.0,8.08,0.0
2018,6,18,19,45,15.5,2.5,2.65,15.95,2.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,19,4,45,28.5,5.0,2.45,12.85,6.0,0.0,0.0
2018,6,19,5,0,57.0,10.0,2.5,13.0,12.0,9.53,0.0
2018,6,19,5,15,50.0,14.0,2.55,13.35,17.5,11.93,2.64
2018,6,19,5,30,43.0,18.0,2.6,13.7,23.0,15.19,7.43
2018,6,19,5,45,139.5,29.5,2.6,14.0,57.5,21.8,13.62
2018,6,19,6,0,236.0,41.0,2.6,14.3,92.0,29.88,21.03
2018,6,19,6,15,118.0,54.0,2.6,14.65,79.5,42.97,32.8
2018,6,19,6,30,0.0,67.0,2.6,15.0,67.0,61.97,49.68
2018,6,19,6,45,5.0,84.0,2.6,15.3,86.0,76.87,62.69
2018,6,19,7,0,10.0,101.0,2.6,15.6,105.0,92.28,72.13
2018,6,19,7,15,20.5,127.5,2.55,16.05,137.0,113.1,88.43
2018,6,19,7,30,31.0,154.0,2.5,16.5,169.0,138.58,108.38
2018,6,19,7,45,42.5,179.5,2.5,16.9,202.5,165.08,129.05
2018,6,19,8,0,54.0,205.0,2.5,17.3,236.0,193.23,151.0
2018,6,19,8,15,111.0,216.0,2.5,18.0,287.0,222.17,172.39
2018,6,19,8,30,168.0,227.0,2.5,18.7,338.0,261.98,202.91
2018,6,19,8,45,323.5,214.5,2.5,19.35,446.0,323.97,250.47
2018,6,19,9,0,479.0,202.0,2.5,20.0,554.0,410.42,317.13
2018,6,19,9,15,599.0,184.0,2.5,20.65,648.0,487.08,375.79
2018,6,19,9,30,719.0,166.0,2.5,21.3,742.0,575.01,441.69
2018,6,19,9,45,809.5,135.5,2.5,21.95,809.0,643.88,492.47
2018,6,19,10,0,900.0,105.0,2.5,22.6,876.0,717.26,545.37
2018,6,19,10,15,916.0,101.0,2.55,23.1,907.0,764.86,576.85
2018,6,19,10,30,932.0,97.0,2.6,23.6,938.0,811.35,606.93
2018,6,19,10,45,936.0,98.0,2.65,24.1,958.5,851.44,632.28
2018,6,19,11,0,940.0,99.0,2.7,24.6,979.0,889.13,655.8
2018,6,19,11,15,942.5,99.0,2.8,24.9,992.0,921.99,676.84
2018,6,19,11,30,945.0,99.0,2.9,25.2,1005.0,952.04,695.98
2018,6,19,11,45,947.0,99.0,2.95,25.5,1011.5,978.69,712.49
2018,6,19,12,0,949.0,99.0,3.0,25.8,1018.0,1002.27,727.0
2018,6,19,12,15,945.0,102.0,3.1,25.95,1016.0,1019.84,738.52
2018,6,19,12,30,941.0,105.0,3.2,26.1,1014.0,1034.01,747.99
2018,6,19,12,45,934.5,108.0,3.25,26.25,1004.0,1042.27,753.35
2018,6,19,13,0,928.0,111.0,3.3,26.4,994.0,1047.02,756.62
2018,6,19,13,15,925.5,110.0,3.4,26.4,978.0,1048.23,758.6
2018,6,19,13,30,923.0,109.0,3.5,26.4,962.0,1045.91,758.44
2018,6,19,13,45,918.5,108.0,3.55,26.45,939.5,1038.08,754.3
2018,6,19,14,0,914.0,107.0,3.6,26.5,917.0,1026.81,748.07
2018,6,19,14,15,908.0,106.0,3.65,26.3,888.0,1010.7,739.5
2018,6,19,14,30,902.0,105.0,3.7,26.1,859.0,991.36,728.87
2018,6,19,14,45,893.5,103.5,3.75,25.95,824.0,966.0,714.11
2018,6,19,15,0,885.0,102.0,3.8,25.8,789.0,937.77,697.39
2018,6,19,15,15,873.5,100.0,3.8,25.8,748.5,903.6,675.87
2018,6,19,15,30,862.0,98.0,3.8,25.8,708.0,867.07,652.63
2018,6,19,15,45,848.5,95.5,3.85,25.1,664.0,826.18,628.12
2018,6,19,16,0,835.0,93.0,3.9,24.4,620.0,789.01,605.81
2018,6,19,16,15,817.0,90.0,3.9,23.8,572.5,740.45,574.42
2018,6,19,16,30,799.0,87.0,3.9,23.2,525.0,690.96,541.76
2018,6,19,16,45,775.5,83.0,3.9,22.6,475.0,635.91,503.86
2018,6,19,17,0,752.0,79.0,3.9,22.0,425.0,580.98,463.46
2018,6,19,17,15,720.5,75.0,3.85,21.15,374.5,521.75,418.63
2018,6,19,17,30,689.0,71.0,3.8,20.3,324.0,465.49,374.42
2018,6,19,17,45,644.5,66.0,3.75,19.45,274.5,402.2,323.02
2018,6,19,18,0,600.0,61.0,3.7,18.6,225.0,342.47,272.68
2018,6,19,18,15,535.5,54.5,3.6,17.85,178.5,277.28,216.47
2018,6,19,18,30,471.0,48.0,3.5,17.1,132.0,218.47,164.54
2018,6,19,18,45,372.5,39.0,3.4,16.3,93.0,154.49,109.23
2018,6,19,19,0,274.0,30.0,3.3,15.5,54.0,101.4,59.59
2018,6,19,19,15,154.5,18.0,3.3,15.1,30.0,41.92,0.0
2018,6,19,19,30,35.0,6.0,3.3,14.7,6.0,9.49,0.0
2018,6,19,19,45,17.5,3.0,3.3,14.3,3.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.45,11.1,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,6,20,4,45,59.0,7.0,2.75,11.5,9.0,0.0,0.0
2018,6,20,5,0,118.0,14.0,2.9,11.7,18.0,13.34,0.0
2018,6,20,5,15,247.0,24.5,2.95,12.2,49.5,19.73,7.98
2018,6,20,5,30,376.0,35.0,3.0,12.7,81.0,27.46,18.04
2018,6,20,5,45,384.0,37.5,3.1,13.15,102.5,27.57,18.77
2018,6,20,6,0,392.0,40.0,3.2,13.6,124.0,27.94,19.35
2018,6,20,6,15,196.0,46.0,3.2,14.1,88.0,32.63,23.63
2018,6,20,6,30,0.0,52.0,3.2,14.6,52.0,48.33,37.62
2018,6,20,6,45,2.0,73.5,3.2,15.05,74.5,68.07,55.0
2018,6,20,7,0,4.0,95.0,3.2,15.5,97.0,87.02,67.94
2018,6,20,7,15,15.0,126.0,3.25,16.05,133.5,115.11,90.39
2018,6,20,7,30,26.0,157.0,3.3,16.6,170.0,140.05,109.85
2018,6,20,7,45,51.5,192.5,3.3,17.15,221.5,177.03,138.41
2018,6,20,8,0,77.0,228.0,3.3,17.7,273.0,217.41,169.61
2018,6,20,8,15,141.5,248.0,3.3,18.25,338.5,257.34,199.6
2018,6,20,8,30,206.0,268.0,3.3,18.8,404.0,309.46,239.63
2018,6,20,8,45,391.5,238.5,3.3,19.35,518.5,373.45,288.54
2018,6,20,9,0,577.0,209.0,3.3,19.9,633.0,463.7,358.25
2018,6,20,9,15,681.0,182.0,3.3,20.4,708.5,529.36,409.21
2018,6,20,9,30,785.0,155.0,3.3,20.9,784.0,605.73,467.38
2018,6,20,9,45,849.5,133.5,3.35,21.35,839.5,667.65,513.93
2018,6,20,10,0,914.0,112.0,3.4,21.8,895.0,732.56,561.74
2018,6,20,10,15,921.0,113.0,3.45,22.15,923.0,778.86,593.33
2018,6,20,10,30,928.0,114.0,3.5,22.5,951.0,823.38,622.83
2018,6,20,10,45,933.5,114.5,3.55,22.85,972.5,864.23,649.49
2018,6,20,11,0,939.0,115.0,3.6,23.2,994.0,902.79,674.36
2018,6,20,11,15,942.5,114.5,3.75,23.35,1007.5,936.2,696.71
2018,6,20,11,30,946.0,114.0,3.9,23.5,1021.0,966.85,717.2
2018,6,20,11,45,948.5,113.5,4.0,23.65,1027.5,993.68,734.84
2018,6,20,12,0,951.0,113.0,4.1,23.8,1034.0,1017.47,750.51
2018,6,20,12,15,951.5,112.5,4.2,23.75,1033.0,1036.17,763.47
2018,6,20,12,30,952.0,112.0,4.3,23.7,1032.0,1051.54,774.36
2018,6,20,12,45,951.0,111.0,4.4,23.65,1023.0,1061.5,781.81
2018,6,20,13,0,950.0,110.0,4.5,23.6,1014.0,1067.92,787.08
2018,6,20,13,15,947.5,109.0,4.6,23.4,998.0,1069.25,789.88
2018,6,20,13,30,945.0,108.0,4.7,23.2,982.0,1066.97,790.55
2018,6,20,13,45,941.0,107.0,4.75,23.05,959.0,1059.6,787.32
2018,6,20,14,0,937.0,106.0,4.8,22.9,936.0,1048.7,781.85
2018,6,20,14,15,931.5,104.0,4.8,22.65,906.5,1031.79,772.3
2018,6,20,14,30,926.0,102.0,4.8,22.4,877.0,1011.54,760.56
2018,6,20,14,45,918.0,100.5,4.75,22.1,841.5,986.23,745.14
2018,6,20,15,0,910.0,99.0,4.7,21.8,806.0,957.95,727.68
2018,6,20,15,15,899.5,97.0,4.7,21.8,765.5,924.06,705.82
2018,6,20,15,30,889.0,95.0,4.7,21.8,725.0,887.68,682.11
2018,6,20,15,45,875.5,92.5,4.6,21.15,680.0,845.94,655.47
2018,6,20,16,0,862.0,90.0,4.5,20.5,635.0,802.36,627.17
2018,6,20,16,15,845.5,86.5,4.45,20.05,586.5,753.75,594.59
2018,6,20,16,30,829.0,83.0,4.4,19.6,538.0,708.7,564.13
2018,6,20,16,45,806.5,79.5,4.3,19.1,487.5,653.64,525.38
2018,6,20,17,0,784.0,76.0,4.2,18.6,437.0,598.55,483.84
2018,6,20,17,15,753.0,72.0,4.1,18.05,385.5,538.13,436.93
2018,6,20,17,30,722.0,68.0,4.0,17.5,334.0,479.11,389.55
2018,6,20,17,45,679.0,63.5,3.9,16.9,283.5,415.35,336.8
2018,6,20,18,0,636.0,59.0,3.8,16.3,233.0,356.45,286.19
2018,6,20,18,15,559.0,53.5,3.65,15.75,184.0,285.64,224.76
2018,6,20,18,30,482.0,48.0,3.5,15.2,135.0,222.5,168.86
2018,6,20,18,45,377.5,38.5,3.35,14.65,94.0,155.68,110.84
2018,6,20,19,0,273.0,29.0,3.2,14.1,53.0,100.59,59.73
2018,6,20,19,15,158.0,17.5,3.15,13.75,29.5,42.13,0.0
2018,6,20,19,30,43.0,6.0,3.1,13.4,6.0,10.38,0.0
2018,6,20,19,45,21.5,3.0,3.1,13.1,3.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.85,11.35,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,6,21,4,45,68.5,8.0,2.95,11.45,10.0,0.0,0.0
2018,6,21,5,0,137.0,16.0,3.1,11.7,20.0,15.25,0.0
2018,6,21,5,15,237.5,24.0,3.15,12.05,46.5,19.27,7.52
2018,6,21,5,30,338.0,32.0,3.2,12.4,73.0,24.68,15.65
2018,6,21,5,45,317.0,37.0,3.25,12.8,89.0,27.07,18.35
2018,6,21,6,0,296.0,42.0,3.3,13.2,105.0,29.36,20.65
2018,6,21,6,15,148.5,55.5,3.3,13.7,87.0,44.18,34.01
2018,6,21,6,30,1.0,69.0,3.3,14.2,69.0,63.64,51.31
2018,6,21,6,45,6.5,92.0,3.25,14.7,94.5,83.37,68.59
2018,6,21,7,0,12.0,115.0,3.2,15.2,120.0,103.67,81.75
2018,6,21,7,15,31.5,146.0,3.2,15.75,161.0,128.12,100.56
2018,6,21,7,30,51.0,177.0,3.2,16.3,202.0,159.11,124.47
2018,6,21,7,45,87.0,207.0,3.15,16.9,255.0,195.63,152.15
2018,6,21,8,0,123.0,237.0,3.1,17.5,308.0,231.79,179.72
2018,6,21,8,15,286.0,226.5,3.1,18.1,410.5,282.53,216.45
2018,6,21,8,30,449.0,216.0,3.1,18.7,513.0,351.66,269.36
2018,6,21,8,45,670.5,157.0,3.05,19.25,633.0,425.93,327.07
2018,6,21,9,0,892.0,98.0,3.0,19.8,753.0,527.34,405.76
2018,6,21,9,15,913.0,95.5,3.0,20.4,796.5,583.4,449.51
2018,6,21,9,30,934.0,93.0,3.0,21.0,840.0,639.83,492.35
2018,6,21,9,45,942.5,93.0,2.95,21.55,873.5,690.62,529.58
2018,6,21,10,0,951.0,93.0,2.9,22.1,907.0,740.1,564.62
2018,6,21,10,15,956.5,94.0,2.9,22.65,934.5,786.78,594.91
2018,6,21,10,30,962.0,95.0,2.9,23.2,962.0,831.46,623.35
2018,6,21,10,45,966.5,95.0,2.85,23.7,983.0,872.21,648.5
2018,6,21,11,0,971.0,95.0,2.8,24.2,1004.0,910.49,671.63
2018,6,21,11,15,973.0,96.0,2.85,24.55,1017.5,944.9,693.1
2018,6,21,11,30,975.0,97.0,2.9,24.9,1031.0,976.39,712.55
2018,6,21,11,45,976.5,97.0,2.95,25.25,1037.5,1003.41,729.04
2018,6,21,12,0,978.0,97.0,3.0,25.6,1044.0,1027.23,743.47
2018,6,21,12,15,973.5,100.0,3.1,25.8,1041.5,1044.93,754.88
2018,6,21,12,30,969.0,103.0,3.2,26.0,1039.0,1059.12,764.17
2018,6,21,12,45,962.0,107.0,3.3,26.2,1029.5,1068.28,770.36
2018,6,21,13,0,955.0,111.0,3.4,26.4,1020.0,1073.84,774.4
2018,6,21,13,15,952.0,110.0,3.5,26.4,1003.5,1074.75,776.2
2018,6,21,13,30,949.0,109.0,3.6,26.4,987.0,1072.03,775.81
2018,6,21,13,45,945.5,108.0,3.7,26.45,964.5,1065.21,772.75
2018,6,21,14,0,942.0,107.0,3.8,26.5,942.0,1054.83,767.49
2018,6,21,14,15,936.5,105.5,3.8,26.35,912.5,1038.47,758.31
2018,6,21,14,30,931.0,104.0,3.8,26.2,883.0,1018.74,747.04
2018,6,21,14,45,923.5,102.0,3.85,26.05,847.5,993.34,732.39
2018,6,21,15,0,916.0,100.0,3.9,25.9,812.0,964.91,715.69
2018,6,21,15,15,905.0,98.0,3.9,25.9,771.0,930.46,694.14
2018,6,21,15,30,894.0,96.0,3.9,25.9,730.0,893.53,670.8
2018,6,21,15,45,880.5,93.5,3.8,25.35,684.5,851.68,644.77
2018,6,21,16,0,867.0,91.0,3.7,24.8,639.0,807.96,617.13
2018,6,21,16,15,849.5,88.0,3.65,24.4,590.5,764.07,588.83
2018,6,21,16,30,832.0,85.0,3.6,24.0,542.0,713.68,555.36
2018,6,21,16,45,808.0,82.0,3.55,23.6,491.0,658.04,517.29
2018,6,21,17,0,784.0,79.0,3.5,23.2,440.0,602.48,476.45
2018,6,21,17,15,753.0,75.0,3.4,22.55,388.5,542.03,430.88
2018,6,21,17,30,722.0,71.0,3.3,21.9,337.0,482.96,384.78
2018,6,21,17,45,678.5,66.0,3.25,21.2,286.0,419.91,334.0
2018,6,21,18,0,635.0,61.0,3.2,20.5,235.0,358.78,282.95
2018,6,21,18,15,568.0,55.0,2.9,19.6,187.0,291.21,225.38
2018,6,21,18,30,501.0,49.0,2.6,18.7,139.0,230.22,172.11
2018,6,21,18,45,396.5,40.0,2.3,17.75,98.0,162.73,114.47
2018,6,21,19,0,292.0,31.0,2.0,16.8,57.0,106.8,63.19
2018,6,21,19,15,165.0,18.5,2.0,16.3,31.5,49.66,0.0
2018,6,21,19,30,38.0,6.0,2.0,15.8,6.0,9.87,0.0
2018,6,21,19,45,19.0,3.0,2.0,15.35,3.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
