Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,15,30,801.0,127.0,4.8,26.3,697.0,856.63,649.11
2018,7,1,15,45,786.0,123.0,4.7,25.55,653.0,814.76,622.82
2018,7,1,16,0,771.0,119.0,4.6,24.8,609.0,771.29,595.04
2018,7,1,16,15,750.5,115.0,4.55,24.25,561.5,722.22,562.54
2018,7,1,16,30,730.0,111.0,4.5,23.7,514.0,675.18,530.97
2018,7,1,16,45,703.0,106.0,4.45,23.2,464.5,619.47,490.82
2018,7,1,17,0,676.0,101.0,4.4,22.7,415.0,564.31,449.85
2018,7,1,17,15,639.0,96.0,4.35,22.0,365.0,504.02,403.96
2018,7,1,17,30,602.0,91.0,4.3,21.3,315.0,445.85,358.26
2018,7,1,17,45,553.0,84.0,4.2,20.65,266.0,382.0,306.47
2018,7,1,18,0,504.0,77.0,4.1,20.0,217.0,322.2,256.44
2018,7,1,18,15,437.0,67.5,4.0,19.3,171.5,257.15,201.15
2018,7,1,18,30,370.0,58.0,3.9,18.6,126.0,197.44,149.48
2018,7,1,18,45,279.5,45.5,3.8,17.9,88.0,137.45,98.25
2018,7,1,19,0,189.0,33.0,3.7,17.2,50.0,87.84,53.62
2018,7,1,19,15,107.0,19.5,3.7,16.75,28.0,42.04,0.0
2018,7,1,19,30,25.0,6.0,3.7,16.3,6.0,8.58,0.0
2018,7,1,19,45,12.5,3.0,3.65,15.85,3.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,3.55,15.25,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,3.45,14.9,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,3.35,14.4,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,7,2,4,45,15.5,3.0,2.0,14.1,3.5,0.0,0.0
2018,7,2,5,0,31.0,6.0,2.1,14.3,7.0,5.72,0.0
2018,7,2,5,15,90.5,21.0,2.2,14.75,29.5,17.54,2.45
2018,7,2,5,30,150.0,36.0,2.3,15.2,52.0,27.87,17.79
2018,7,2,5,45,210.0,52.5,2.4,15.65,88.0,40.01,29.26
2018,7,2,6,0,270.0,69.0,2.5,16.1,124.0,51.62,39.91
2018,7,2,6,15,258.0,87.5,2.5,16.6,151.5,67.87,54.41
2018,7,2,6,30,246.0,106.0,2.5,17.1,179.0,80.58,65.55
2018,7,2,6,45,248.0,126.5,2.5,17.65,212.0,94.15,77.17
2018,7,2,7,0,250.0,147.0,2.5,18.2,245.0,117.29,87.19
2018,7,2,7,15,272.5,165.0,2.45,18.7,285.5,150.65,108.23
2018,7,2,7,30,295.0,183.0,2.4,19.2,326.0,186.85,134.75
2018,7,2,7,45,403.0,181.5,2.4,19.75,399.0,223.13,159.81
2018,7,2,8,0,511.0,180.0,2.4,20.3,472.0,276.69,200.58
2018,7,2,8,15,583.0,175.0,2.4,20.85,534.5,327.56,241.48
2018,7,2,8,30,655.0,170.0,2.4,21.4,597.0,385.35,287.94
2018,7,2,8,45,675.5,174.5,2.4,22.0,641.0,436.54,329.41
2018,7,2,9,0,696.0,179.0,2.4,22.6,685.0,489.18,370.82
2018,7,2,9,15,683.0,197.0,2.45,23.05,715.5,536.92,407.57
2018,7,2,9,30,670.0,215.0,2.5,23.5,746.0,582.43,441.47
2018,7,2,9,45,646.0,239.0,2.55,24.0,769.0,623.99,471.19
2018,7,2,10,0,622.0,263.0,2.6,24.5,792.0,662.21,497.61
2018,7,2,10,15,633.0,266.5,2.7,24.85,819.5,704.15,527.23
2018,7,2,10,30,644.0,270.0,2.8,25.2,847.0,745.54,555.91
2018,7,2,10,45,654.5,271.0,2.85,25.6,869.5,783.5,581.47
2018,7,2,11,0,665.0,272.0,2.9,26.0,892.0,820.4,605.93
2018,7,2,11,15,670.5,273.5,3.0,26.2,906.5,852.18,627.34
2018,7,2,11,30,676.0,275.0,3.1,26.4,921.0,882.22,647.44
2018,7,2,11,45,680.0,275.0,3.2,26.65,928.5,907.55,664.18
2018,7,2,12,0,684.0,275.0,3.3,26.9,936.0,930.73,679.45
2018,7,2,12,15,685.0,274.0,3.4,26.95,935.5,947.73,691.16
2018,7,2,12,30,686.0,273.0,3.5,27.0,935.0,962.13,701.23
2018,7,2,12,45,685.0,270.5,3.6,27.05,927.0,970.35,707.33
2018,7,2,13,0,684.0,268.0,3.7,27.1,919.0,975.71,711.65
2018,7,2,13,15,679.5,266.0,3.8,26.9,904.0,975.15,712.82
2018,7,2,13,30,675.0,264.0,3.9,26.7,889.0,971.67,712.16
2018,7,2,13,45,667.0,261.0,4.0,26.55,866.0,960.8,706.51
2018,7,2,14,0,659.0,258.0,4.1,26.4,843.0,947.16,699.06
2018,7,2,14,15,650.0,253.0,4.2,26.0,814.5,927.83,688.53
2018,7,2,14,30,641.0,248.0,4.3,25.6,786.0,905.99,676.22
2018,7,2,14,45,629.5,242.5,4.35,25.15,752.5,878.87,660.06
2018,7,2,15,0,618.0,237.0,4.4,24.7,719.0,849.64,642.28
2018,7,2,15,15,602.5,230.0,4.4,24.7,680.0,813.32,618.01
2018,7,2,15,30,587.0,223.0,4.4,24.7,641.0,771.75,589.91
2018,7,2,15,45,570.5,214.0,4.45,23.6,599.0,729.93,563.85
2018,7,2,16,0,554.0,205.0,4.5,22.5,557.0,687.25,536.56
2018,7,2,16,15,535.0,194.0,4.45,21.9,512.5,639.87,503.62
2018,7,2,16,30,516.0,183.0,4.4,21.3,468.0,592.32,469.83
2018,7,2,16,45,491.0,170.0,4.4,20.75,420.5,538.55,430.54
2018,7,2,17,0,466.0,157.0,4.4,20.2,373.0,485.69,390.9
2018,7,2,17,15,435.0,143.0,4.3,19.55,326.0,429.34,347.32
2018,7,2,17,30,404.0,129.0,4.2,18.9,279.0,375.04,304.2
2018,7,2,17,45,365.5,113.0,4.15,18.2,233.5,317.19,257.12
2018,7,2,18,0,327.0,97.0,4.1,17.5,188.0,262.75,211.56
2018,7,2,18,15,278.5,80.0,4.0,16.95,146.5,206.98,163.87
2018,7,2,18,30,230.0,63.0,3.9,16.4,105.0,156.23,119.82
2018,7,2,18,45,172.0,45.5,3.8,15.85,71.5,102.48,73.69
2018,7,2,19,0,114.0,28.0,3.7,15.3,38.0,60.45,36.02
2018,7,2,19,15,63.0,15.5,3.65,15.0,20.5,28.24,0.0
2018,7,2,19,30,12.0,3.0,3.6,14.7,3.0,4.24,0.0
2018,7,2,19,45,6.0,1.5,3.55,14.45,1.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.3,13.25,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.3,13.15,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,7,3,4,45,26.5,5.5,3.05,13.2,6.0,0.0,0.0
2018,7,3,5,0,53.0,11.0,3.1,13.4,12.0,10.48,0.0
2018,7,3,5,15,159.0,25.0,3.15,13.8,40.0,19.84,2.7
2018,7,3,5,30,265.0,39.0,3.2,14.2,68.0,30.47,19.98
2018,7,3,5,45,321.0,45.5,3.25,14.6,98.0,34.65,24.69
2018,7,3,6,0,377.0,52.0,3.3,15.0,128.0,38.51,28.51
2018,7,3,6,15,188.5,53.5,3.25,15.45,91.5,38.35,28.54
2018,7,3,6,30,0.0,55.0,3.2,15.9,55.0,51.13,39.9
2018,7,3,6,45,6.5,85.0,3.2,16.3,87.5,77.46,63.0
2018,7,3,7,0,13.0,115.0,3.2,16.7,120.0,103.14,80.94
2018,7,3,7,15,188.0,138.0,3.2,17.3,228.0,123.42,89.98
2018,7,3,7,30,363.0,161.0,3.2,17.9,336.0,174.23,122.49
2018,7,3,7,45,553.0,137.5,3.2,18.5,436.5,217.91,150.88
2018,7,3,8,0,743.0,114.0,3.2,19.1,537.0,282.08,199.07
2018,7,3,8,15,782.0,111.0,3.2,19.65,590.0,340.17,248.73
2018,7,3,8,30,821.0,108.0,3.2,20.2,643.0,397.52,297.41
2018,7,3,8,45,838.0,109.5,3.2,20.8,687.5,452.77,343.68
2018,7,3,9,0,855.0,111.0,3.2,21.4,732.0,511.91,391.36
2018,7,3,9,15,859.0,116.5,3.25,21.85,769.0,564.35,432.92
2018,7,3,9,30,863.0,122.0,3.3,22.3,806.0,615.71,472.37
2018,7,3,9,45,862.0,130.0,3.3,22.75,837.5,664.81,508.73
2018,7,3,10,0,861.0,138.0,3.3,23.2,869.0,711.99,542.62
2018,7,3,10,15,870.0,138.5,3.4,23.6,897.5,757.71,575.32
2018,7,3,10,30,879.0,139.0,3.5,24.0,926.0,801.95,604.73
2018,7,3,10,45,887.0,138.0,3.6,24.35,948.0,842.35,631.33
2018,7,3,11,0,895.0,137.0,3.7,24.7,970.0,880.77,656.39
2018,7,3,11,15,899.0,137.0,3.75,24.9,984.5,914.46,678.22
2018,7,3,11,30,903.0,137.0,3.8,25.1,999.0,945.59,698.25
2018,7,3,11,45,906.0,136.0,3.9,25.25,1006.0,972.17,715.66
2018,7,3,12,0,909.0,135.0,4.0,25.4,1013.0,995.87,731.21
2018,7,3,12,15,905.5,137.0,4.05,25.45,1011.0,1013.19,742.59
2018,7,3,12,30,902.0,139.0,4.1,25.5,1009.0,1027.26,751.96
2018,7,3,12,45,895.0,142.5,4.2,25.55,999.5,1036.03,758.27
2018,7,3,13,0,888.0,146.0,4.3,25.6,990.0,1041.42,762.53
2018,7,3,13,15,885.5,143.5,4.3,25.55,974.0,1042.06,763.48
2018,7,3,13,30,883.0,141.0,4.3,25.5,958.0,1039.25,762.32
2018,7,3,13,45,879.5,139.0,4.35,25.4,936.0,1032.52,759.18
2018,7,3,14,0,876.0,137.0,4.4,25.3,914.0,1022.43,753.93
2018,7,3,14,15,870.0,134.0,4.4,25.15,885.0,1005.53,744.11
2018,7,3,14,30,864.0,131.0,4.4,25.0,856.0,985.45,732.26
2018,7,3,14,45,855.5,129.0,4.4,24.8,821.5,960.98,717.62
2018,7,3,15,0,847.0,127.0,4.4,24.6,787.0,941.41,706.33
2018,7,3,15,15,835.0,124.0,4.4,24.6,747.0,906.91,684.22
2018,7,3,15,30,823.0,121.0,4.4,24.6,707.0,870.1,660.47
2018,7,3,15,45,808.5,117.5,4.3,24.0,662.5,828.53,634.26
2018,7,3,16,0,794.0,114.0,4.2,23.4,618.0,785.27,606.52
2018,7,3,16,15,777.0,109.5,4.15,23.0,571.5,737.52,574.84
2018,7,3,16,30,760.0,105.0,4.1,22.6,525.0,688.78,541.9
2018,7,3,16,45,735.5,100.5,4.05,22.2,475.5,636.45,504.72
2018,7,3,17,0,711.0,96.0,4.0,21.8,426.0,582.03,464.28
2018,7,3,17,15,677.0,91.0,3.95,21.25,375.5,521.9,418.45
2018,7,3,17,30,643.0,86.0,3.9,20.7,325.0,463.55,372.53
2018,7,3,17,45,597.0,79.0,3.8,20.15,275.0,399.13,320.22
2018,7,3,18,0,551.0,72.0,3.7,19.6,225.0,338.41,269.28
2018,7,3,18,15,484.0,64.0,3.6,19.0,178.5,272.44,212.98
2018,7,3,18,30,417.0,56.0,3.5,18.4,132.0,213.08,161.21
2018,7,3,18,45,320.5,45.0,3.35,17.75,93.0,148.72,106.15
2018,7,3,19,0,224.0,34.0,3.2,17.1,54.0,97.16,59.17
2018,7,3,19,15,125.0,19.5,3.2,16.65,29.5,45.16,0.0
2018,7,3,19,30,26.0,5.0,3.2,16.2,5.0,7.76,0.0
2018,7,3,19,45,13.0,2.5,3.15,15.8,2.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,7,4,4,45,29.5,5.5,2.8,12.65,6.0,0.0,0.0
2018,7,4,5,0,59.0,11.0,3.0,12.9,12.0,10.48,0.0
2018,7,4,5,15,171.5,24.5,3.1,13.35,40.0,19.46,1.61
2018,7,4,5,30,284.0,38.0,3.2,13.8,68.0,29.7,19.3
2018,7,4,5,45,340.0,44.0,3.3,14.25,98.5,34.02,24.16
2018,7,4,6,0,396.0,50.0,3.4,14.7,129.0,36.87,27.08
2018,7,4,6,15,198.0,53.0,3.4,15.2,92.5,38.04,28.29
2018,7,4,6,30,0.0,56.0,3.4,15.7,56.0,52.06,40.76
2018,7,4,6,45,0.0,70.5,3.4,16.15,70.5,65.35,52.38
2018,7,4,7,0,0.0,85.0,3.4,16.6,85.0,78.23,60.46
2018,7,4,7,15,9.0,122.0,3.35,17.1,126.5,110.72,86.77
2018,7,4,7,30,18.0,159.0,3.3,17.6,168.0,144.19,113.28
2018,7,4,7,45,28.0,186.5,3.3,18.1,202.0,166.29,130.2
2018,7,4,8,0,38.0,214.0,3.3,18.6,236.0,194.71,152.18
2018,7,4,8,15,106.5,238.0,3.3,19.1,306.0,235.95,182.84
2018,7,4,8,30,175.0,262.0,3.3,19.6,376.0,289.95,224.05
2018,7,4,8,45,411.0,223.0,3.3,20.1,514.5,363.76,279.9
2018,7,4,9,0,647.0,184.0,3.3,20.6,653.0,468.81,360.73
2018,7,4,9,15,756.0,150.0,3.3,21.05,727.0,536.18,413.25
2018,7,4,9,30,865.0,116.0,3.3,21.5,801.0,611.02,470.68
2018,7,4,9,45,877.0,117.0,3.35,22.0,836.5,662.29,508.95
2018,7,4,10,0,889.0,118.0,3.4,22.5,872.0,712.75,545.7
2018,7,4,10,15,898.0,117.5,3.45,22.85,900.5,758.66,577.9
2018,7,4,10,30,907.0,117.0,3.5,23.2,929.0,803.02,607.37
2018,7,4,10,45,914.5,116.5,3.55,23.55,951.5,844.4,634.47
2018,7,4,11,0,922.0,116.0,3.6,23.9,974.0,883.69,659.9
2018,7,4,11,15,926.5,115.0,3.7,24.1,988.0,917.64,682.2
2018,7,4,11,30,931.0,114.0,3.8,24.3,1002.0,948.94,702.68
2018,7,4,11,45,935.0,112.5,3.9,24.5,1009.5,976.51,720.65
2018,7,4,12,0,939.0,111.0,4.0,24.7,1017.0,1001.14,736.69
2018,7,4,12,15,939.5,110.5,4.1,24.8,1016.5,1020.3,749.46
2018,7,4,12,30,940.0,110.0,4.2,24.9,1016.0,1036.16,760.18
2018,7,4,12,45,939.0,109.0,4.25,24.95,1008.0,1046.66,767.32
2018,7,4,13,0,938.0,108.0,4.3,25.0,1000.0,1053.65,772.3
2018,7,4,13,15,937.0,106.0,4.3,24.95,985.0,1056.07,774.42
2018,7,4,13,30,936.0,104.0,4.3,24.9,970.0,1054.89,774.33
2018,7,4,13,45,934.0,102.5,4.3,24.85,949.0,1049.64,771.71
2018,7,4,14,0,932.0,101.0,4.3,24.8,928.0,1040.82,766.88
2018,7,4,14,15,927.0,99.5,4.3,24.7,899.5,1025.54,758.05
2018,7,4,14,30,922.0,98.0,4.3,24.6,871.0,1006.9,747.09
2018,7,4,14,45,915.5,95.5,4.25,24.45,836.5,982.49,732.17
2018,7,4,15,0,909.0,93.0,4.2,24.3,802.0,954.99,715.21
2018,7,4,15,15,898.5,91.0,4.2,24.3,761.5,921.5,693.98
2018,7,4,15,30,888.0,89.0,4.2,24.3,721.0,885.49,670.93
2018,7,4,15,45,876.0,87.0,4.2,23.75,677.5,845.9,646.59
2018,7,4,16,0,864.0,85.0,4.2,23.2,634.0,804.32,620.49
2018,7,4,16,15,849.0,82.0,4.15,22.8,586.5,757.54,589.67
2018,7,4,16,30,834.0,79.0,4.1,22.4,539.0,709.48,557.43
2018,7,4,16,45,812.5,75.5,4.1,21.95,489.0,659.68,523.54
2018,7,4,17,0,791.0,72.0,4.1,21.5,439.0,605.0,483.61
2018,7,4,17,15,761.5,69.0,4.0,20.85,388.5,546.23,438.82
2018,7,4,17,30,732.0,66.0,3.9,20.2,338.0,488.65,393.39
2018,7,4,17,45,690.0,61.5,3.8,19.6,287.0,424.63,341.18
2018,7,4,18,0,648.0,57.0,3.7,19.0,236.0,363.74,289.68
2018,7,4,18,15,585.5,51.0,3.55,18.3,188.0,298.28,233.14
2018,7,4,18,30,523.0,45.0,3.4,17.6,140.0,237.48,179.3
2018,7,4,18,45,425.0,37.0,3.2,16.9,99.0,171.0,121.44
2018,7,4,19,0,327.0,29.0,3.0,16.2,58.0,115.4,69.29
2018,7,4,19,15,188.0,17.5,2.9,15.8,32.0,54.12,0.0
2018,7,4,19,30,49.0,6.0,2.8,15.4,6.0,11.38,0.0
2018,7,4,19,45,24.5,3.0,2.65,15.0,3.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,7,5,4,45,29.5,3.5,1.4,11.45,4.0,0.0,0.0
2018,7,5,5,0,59.0,7.0,1.5,11.8,8.0,6.67,0.0
2018,7,5,5,15,164.5,17.0,1.7,12.5,31.5,13.29,0.0
2018,7,5,5,30,270.0,27.0,1.9,13.2,55.0,20.76,11.8
2018,7,5,5,45,304.5,32.5,2.1,13.9,80.0,23.84,15.28
2018,7,5,6,0,339.0,38.0,2.3,14.6,105.0,26.79,18.18
2018,7,5,6,15,171.5,53.5,2.3,15.2,87.5,42.82,32.55
2018,7,5,6,30,4.0,69.0,2.3,15.8,70.0,63.4,50.77
2018,7,5,6,45,18.0,97.5,2.3,16.35,104.0,87.45,71.73
2018,7,5,7,0,32.0,126.0,2.3,16.9,138.0,107.5,84.11
2018,7,5,7,15,177.0,142.0,2.2,17.55,225.0,124.81,91.47
2018,7,5,7,30,322.0,158.0,2.1,18.2,312.0,171.11,121.41
2018,7,5,7,45,551.5,126.5,2.05,18.8,425.0,207.25,141.76
2018,7,5,8,0,781.0,95.0,2.0,19.4,538.0,278.57,193.98
2018,7,5,8,15,835.0,86.0,1.9,20.1,596.0,338.85,244.56
2018,7,5,8,30,889.0,77.0,1.8,20.8,654.0,399.02,294.59
2018,7,5,8,45,901.5,78.5,1.7,21.45,698.0,455.33,340.97
2018,7,5,9,0,914.0,80.0,1.6,22.1,742.0,511.77,385.6
2018,7,5,9,15,923.5,81.5,1.5,22.75,781.5,566.51,427.09
2018,7,5,9,30,933.0,83.0,1.4,23.4,821.0,620.59,466.27
2018,7,5,9,45,940.0,84.0,1.35,24.1,854.5,671.73,502.01
2018,7,5,10,0,947.0,85.0,1.3,24.8,888.0,721.49,535.4
2018,7,5,10,15,952.0,86.0,1.3,25.45,915.5,768.19,564.24
2018,7,5,10,30,957.0,87.0,1.3,26.1,943.0,812.89,591.08
2018,7,5,10,45,961.0,87.5,1.3,26.7,964.0,854.14,615.32
2018,7,5,11,0,965.0,88.0,1.3,27.3,985.0,892.91,637.64
2018,7,5,11,15,967.5,88.0,1.4,27.8,999.0,927.28,658.53
2018,7,5,11,30,970.0,88.0,1.5,28.3,1013.0,958.76,677.54
2018,7,5,11,45,971.0,88.5,1.6,28.75,1020.0,986.33,694.21
2018,7,5,12,0,972.0,89.0,1.7,29.2,1027.0,1010.7,708.91
2018,7,5,12,15,967.0,92.0,1.85,29.5,1024.5,1028.49,720.69
2018,7,5,12,30,962.0,95.0,2.0,29.8,1022.0,1042.75,730.39
2018,7,5,12,45,954.0,99.0,2.15,30.05,1012.0,1051.5,736.91
2018,7,5,13,0,946.0,103.0,2.3,30.3,1002.0,1056.64,741.3
2018,7,5,13,15,943.5,102.0,2.4,30.4,986.5,1058.6,743.7
2018,7,5,13,30,941.0,101.0,2.5,30.5,971.0,1056.95,743.97
2018,7,5,13,45,937.5,99.5,2.65,30.55,948.5,1050.18,741.83
2018,7,5,14,0,934.0,98.0,2.8,30.6,926.0,1039.85,737.51
2018,7,5,14,15,928.5,96.0,2.85,30.5,897.0,1023.51,728.96
2018,7,5,14,30,923.0,94.0,2.9,30.4,868.0,1003.81,718.34
2018,7,5,14,45,915.5,92.0,3.0,30.3,833.0,978.96,704.84
2018,7,5,15,0,908.0,90.0,3.1,30.2,798.0,951.07,689.28
2018,7,5,15,15,897.5,88.5,3.1,30.2,758.0,918.16,669.33
2018,7,5,15,30,887.0,87.0,3.1,30.2,718.0,882.73,647.62
2018,7,5,15,45,874.5,84.5,3.1,29.7,673.5,842.17,623.55
2018,7,5,16,0,862.0,82.0,3.1,29.2,629.0,799.66,597.79
2018,7,5,16,15,842.5,79.0,3.1,28.85,579.5,749.44,565.87
2018,7,5,16,30,823.0,76.0,3.1,28.5,530.0,698.31,532.72
2018,7,5,16,45,803.0,73.0,3.05,28.1,481.5,650.54,501.18
2018,7,5,17,0,783.0,70.0,3.0,27.7,433.0,597.85,463.9
2018,7,5,17,15,751.5,67.0,2.9,27.0,382.0,538.26,420.06
2018,7,5,17,30,720.0,64.0,2.8,26.3,331.0,480.08,375.73
2018,7,5,17,45,636.0,64.0,2.75,25.65,274.0,402.18,314.66
2018,7,5,18,0,552.0,64.0,2.7,25.0,217.0,330.6,256.84
2018,7,5,18,15,418.5,54.0,2.5,24.05,156.5,236.37,180.71
2018,7,5,18,30,285.0,44.0,2.3,23.1,96.0,153.14,113.03
2018,7,5,18,45,231.5,34.0,2.15,22.2,68.0,110.84,76.78
2018,7,5,19,0,178.0,24.0,2.0,21.3,40.0,74.72,43.08
2018,7,5,19,15,99.5,14.0,2.1,20.85,22.0,34.65,0.0
2018,7,5,19,30,21.0,4.0,2.2,20.4,4.0,6.24,0.0
2018,7,5,19,45,10.5,2.0,2.25,20.0,2.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.3,19.6,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.3,19.25,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.3,18.9,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.3,18.55,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,2.25,17.55,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,2.2,17.15,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,2.2,16.85,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,2.2,16.45,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.15,16.35,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.05,16.3,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.95,16.3,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.85,16.3,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.8,16.25,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.85,16.3,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.5,1.95,16.5,0.5,0.0,0.0
2018,7,6,5,0,0.0,1.0,2.0,16.6,1.0,0.95,0.0
2018,7,6,5,15,0.0,3.0,2.0,16.8,3.0,2.77,0.0
2018,7,6,5,30,0.0,5.0,2.0,17.0,5.0,4.62,0.0
2018,7,6,5,45,0.0,6.0,2.05,17.25,6.0,5.55,0.0
2018,7,6,6,0,0.0,7.0,2.1,17.5,7.0,6.48,0.05
2018,7,6,6,15,0.0,9.0,2.1,17.8,9.0,8.33,1.73
2018,7,6,6,30,0.0,11.0,2.1,18.1,11.0,10.19,3.39
2018,7,6,6,45,1.5,34.0,2.15,18.4,34.5,31.56,22.28
2018,7,6,7,0,3.0,57.0,2.2,18.7,58.0,53.07,38.96
2018,7,6,7,15,13.0,103.5,2.2,19.15,109.5,95.66,73.53
2018,7,6,7,30,23.0,150.0,2.2,19.6,161.0,133.13,103.12
2018,7,6,7,45,11.5,121.5,2.25,20.0,127.0,113.69,87.38
2018,7,6,8,0,0.0,93.0,2.3,20.4,93.0,86.58,65.47
2018,7,6,8,15,0.0,99.5,2.2,21.05,99.5,92.56,69.94
2018,7,6,8,30,0.0,106.0,2.1,21.7,106.0,98.55,74.34
2018,7,6,8,45,0.0,84.0,2.05,22.35,84.0,78.33,57.75
2018,7,6,9,0,0.0,62.0,2.0,23.0,62.0,57.79,41.04
2018,7,6,9,15,0.5,83.5,2.05,23.8,84.0,78.18,57.06
2018,7,6,9,30,1.0,105.0,2.1,24.6,106.0,98.48,72.72
2018,7,6,9,45,106.0,194.0,2.1,25.4,284.0,245.17,187.19
2018,7,6,10,0,211.0,283.0,2.1,26.2,462.0,401.5,303.56
2018,7,6,10,15,378.5,266.0,2.2,27.2,599.5,519.99,390.28
2018,7,6,10,30,546.0,249.0,2.3,28.2,737.0,650.93,482.92
2018,7,6,10,45,697.0,192.0,2.4,29.2,830.0,743.61,547.19
2018,7,6,11,0,848.0,135.0,2.5,30.2,923.0,838.77,608.15
2018,7,6,11,15,877.5,120.0,2.6,30.7,946.0,879.28,632.9
2018,7,6,11,30,907.0,105.0,2.7,31.2,969.0,918.41,656.99
2018,7,6,11,45,909.5,104.5,2.8,31.7,976.5,944.96,672.86
2018,7,6,12,0,912.0,104.0,2.9,32.2,984.0,968.58,686.94
2018,7,6,12,15,914.0,103.5,3.05,32.35,984.5,988.69,700.19
2018,7,6,12,30,916.0,103.0,3.2,32.5,985.0,1005.64,711.53
2018,7,6,12,45,917.0,101.0,3.35,32.6,978.0,1016.83,719.47
2018,7,6,13,0,918.0,99.0,3.5,32.7,971.0,1024.61,725.39
2018,7,6,13,15,847.0,137.5,3.6,32.65,932.0,997.74,709.5
2018,7,6,13,30,776.0,176.0,3.7,32.6,893.0,977.36,697.95
2018,7,6,13,45,780.0,167.5,3.85,32.55,873.5,972.1,696.39
2018,7,6,14,0,784.0,159.0,4.0,32.5,854.0,963.54,692.62
2018,7,6,14,15,842.5,124.5,4.05,32.3,849.5,969.28,698.1
2018,7,6,14,30,901.0,90.0,4.1,32.1,845.0,978.36,705.81
2018,7,6,14,45,872.0,99.5,4.15,31.9,805.5,945.99,686.51
2018,7,6,15,0,843.0,109.0,4.2,31.7,766.0,911.62,666.02
2018,7,6,15,15,855.0,96.5,4.2,31.7,733.0,888.81,652.35
2018,7,6,15,30,867.0,84.0,4.2,31.7,700.0,862.12,635.97
2018,7,6,15,45,854.5,81.5,4.3,30.9,656.5,822.17,612.89
2018,7,6,16,0,842.0,79.0,4.4,30.1,613.0,780.33,588.06
2018,7,6,16,15,806.0,82.5,4.35,29.5,562.0,725.47,552.5
2018,7,6,16,30,770.0,86.0,4.3,28.9,511.0,675.93,520.11
2018,7,6,16,45,767.5,77.0,4.25,28.35,466.5,630.96,490.23
2018,7,6,17,0,765.0,68.0,4.2,27.8,422.0,584.19,456.96
2018,7,6,17,15,727.5,66.0,4.05,27.05,371.0,523.01,411.21
2018,7,6,17,30,690.0,64.0,3.9,26.3,320.0,463.85,365.53
2018,7,6,17,45,653.5,59.0,3.8,25.55,272.0,404.15,317.94
2018,7,6,18,0,617.0,54.0,3.7,24.8,224.0,347.11,270.69
2018,7,6,18,15,552.0,49.0,3.5,24.1,178.0,283.28,216.68
2018,7,6,18,30,487.0,44.0,3.3,23.4,132.0,224.61,165.88
2018,7,6,18,45,377.5,36.5,3.1,22.7,92.0,157.4,109.3
2018,7,6,19,0,268.0,29.0,2.9,22.0,52.0,102.33,59.7
2018,7,6,19,15,154.5,17.0,2.85,21.65,28.5,42.3,0.0
2018,7,6,19,30,41.0,5.0,2.8,21.3,5.0,9.52,0.0
2018,7,6,19,45,20.5,2.5,2.75,20.9,2.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.65,20.25,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.5,19.75,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.35,19.35,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.3,19.2,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.1,18.8,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.05,18.65,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.95,18.35,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.85,18.1,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.8,17.9,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.7,17.65,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.55,17.35,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.45,16.95,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.25,15.75,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,7,4,45,47.0,5.0,1.85,15.65,5.5,0.0,0.0
2018,7,7,5,0,94.0,10.0,2.1,15.9,11.0,9.53,0.0
2018,7,7,5,15,240.0,20.0,2.2,16.35,40.0,16.32,0.0
2018,7,7,5,30,386.0,30.0,2.3,16.8,69.0,23.79,13.91
2018,7,7,5,45,475.0,36.5,2.4,17.3,111.0,27.66,18.29
2018,7,7,6,0,564.0,43.0,2.5,17.8,153.0,34.33,24.47
2018,7,7,6,15,620.5,48.0,2.55,18.55,201.5,36.91,26.88
2018,7,7,6,30,677.0,53.0,2.6,19.3,250.0,39.43,29.08
2018,7,7,6,45,715.5,57.0,2.6,20.1,300.5,40.99,30.33
2018,7,7,7,0,754.0,61.0,2.6,20.9,351.0,61.33,32.66
2018,7,7,7,15,781.5,63.5,2.7,21.6,401.5,110.82,55.69
2018,7,7,7,30,809.0,66.0,2.8,22.3,452.0,169.47,97.53
2018,7,7,7,45,830.0,69.0,2.85,23.05,502.0,224.15,142.13
2018,7,7,8,0,851.0,72.0,2.9,23.8,552.0,280.89,190.69
2018,7,7,8,15,858.5,77.0,3.0,24.45,597.0,336.93,239.49
2018,7,7,8,30,866.0,82.0,3.1,25.1,642.0,393.11,287.52
2018,7,7,8,45,886.5,80.5,3.15,25.75,688.0,449.08,333.89
2018,7,7,9,0,907.0,79.0,3.2,26.4,734.0,506.0,379.55
2018,7,7,9,15,916.0,80.5,3.3,26.9,773.0,560.19,422.1
2018,7,7,9,30,925.0,82.0,3.4,27.4,812.0,613.69,462.8
2018,7,7,9,45,932.0,83.5,3.45,27.9,845.5,665.0,500.54
2018,7,7,10,0,939.0,85.0,3.5,28.4,879.0,714.95,536.22
2018,7,7,10,15,944.5,86.0,3.55,28.75,907.0,761.77,567.29
2018,7,7,10,30,950.0,87.0,3.6,29.1,935.0,806.66,596.42
2018,7,7,10,45,954.5,86.5,3.7,29.45,956.0,847.2,622.54
2018,7,7,11,0,959.0,86.0,3.8,29.8,977.0,885.32,646.86
2018,7,7,11,15,962.0,86.5,3.8,30.0,991.5,920.5,668.94
2018,7,7,11,30,965.0,87.0,3.8,30.2,1006.0,952.85,689.03
2018,7,7,11,45,966.0,87.0,3.85,30.4,1012.5,979.91,705.9
2018,7,7,12,0,967.0,87.0,3.9,30.6,1019.0,1003.77,720.72
2018,7,7,12,15,960.5,91.0,3.95,30.75,1016.5,1021.1,731.54
2018,7,7,12,30,954.0,95.0,4.0,30.9,1014.0,1034.89,740.19
2018,7,7,12,45,944.0,100.5,4.05,31.0,1003.5,1043.17,745.59
2018,7,7,13,0,934.0,106.0,4.1,31.1,993.0,1047.86,748.85
2018,7,7,13,15,918.0,113.5,4.15,31.05,973.5,1045.02,747.88
2018,7,7,13,30,902.0,121.0,4.2,31.0,954.0,1038.72,744.85
2018,7,7,13,45,716.0,212.0,4.25,30.95,863.5,960.38,695.1
2018,7,7,14,0,530.0,303.0,4.3,30.9,773.0,863.41,628.88
2018,7,7,14,15,697.5,212.0,4.35,30.65,809.5,933.37,681.38
2018,7,7,14,30,865.0,121.0,4.4,30.4,846.0,977.01,711.7
2018,7,7,14,45,732.0,173.5,4.5,30.15,769.5,905.12,665.86
2018,7,7,15,0,599.0,226.0,4.6,29.9,693.0,822.11,611.12
2018,7,7,15,15,708.0,169.5,4.6,29.9,693.5,846.83,630.77
2018,7,7,15,30,817.0,113.0,4.6,29.9,694.0,857.35,639.24
2018,7,7,15,45,781.0,116.0,4.7,29.05,643.0,804.99,607.29
2018,7,7,16,0,745.0,119.0,4.8,28.2,592.0,752.32,574.61
2018,7,7,16,15,746.0,107.5,4.75,27.55,550.0,712.69,549.36
2018,7,7,16,30,747.0,96.0,4.7,26.9,508.0,670.67,521.86
2018,7,7,16,45,761.5,83.0,4.7,26.25,468.5,634.04,498.01
2018,7,7,17,0,776.0,70.0,4.7,25.6,429.0,593.98,469.62
2018,7,7,17,15,751.0,65.5,4.6,24.8,379.5,536.85,426.61
2018,7,7,17,30,726.0,61.0,4.5,24.0,330.0,480.52,382.73
2018,7,7,17,45,687.0,56.5,4.35,23.15,280.5,418.31,332.55
2018,7,7,18,0,648.0,52.0,4.2,22.3,231.0,358.96,282.89
2018,7,7,18,15,589.5,47.0,4.05,21.5,184.5,294.55,227.7
2018,7,7,18,30,531.0,42.0,3.9,20.7,138.0,237.39,177.14
2018,7,7,18,45,438.5,34.5,3.75,19.9,97.5,172.54,120.89
2018,7,7,19,0,346.0,27.0,3.6,19.1,57.0,118.06,68.99
2018,7,7,19,15,200.5,16.5,3.55,18.7,31.5,49.62,0.0
2018,7,7,19,30,55.0,6.0,3.5,18.3,6.0,12.1,0.0
2018,7,7,19,45,27.5,3.0,3.4,17.85,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,3.3,17.4,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,3.25,17.2,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,3.15,16.75,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,3.1,16.35,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.05,16.05,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,2.95,15.8,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,8,4,45,45.5,4.5,2.95,13.6,5.0,0.0,0.0
2018,7,8,5,0,91.0,9.0,3.1,13.8,10.0,8.58,0.0
2018,7,8,5,15,236.0,19.5,3.1,14.3,39.0,15.91,0.0
2018,7,8,5,30,381.0,30.0,3.1,14.8,68.0,23.87,14.02
2018,7,8,5,45,469.0,37.0,3.15,15.3,110.0,28.17,18.87
2018,7,8,6,0,557.0,44.0,3.2,15.8,152.0,32.32,22.9
2018,7,8,6,15,605.5,50.0,3.25,16.55,198.5,38.74,28.72
2018,7,8,6,30,654.0,56.0,3.3,17.3,245.0,42.0,31.6
2018,7,8,6,45,699.0,59.0,3.35,18.05,296.0,42.62,32.04
2018,7,8,7,0,744.0,62.0,3.4,18.8,347.0,60.9,33.33
2018,7,8,7,15,771.5,65.0,3.4,19.45,397.5,110.21,56.3
2018,7,8,7,30,799.0,68.0,3.4,20.1,448.0,162.81,93.5
2018,7,8,7,45,819.0,71.0,3.4,20.75,497.5,222.66,142.76
2018,7,8,8,0,839.0,74.0,3.4,21.4,547.0,278.57,191.2
2018,7,8,8,15,854.5,76.5,3.45,22.05,594.0,334.38,240.13
2018,7,8,8,30,870.0,79.0,3.5,22.7,641.0,391.18,289.07
2018,7,8,8,45,881.5,81.0,3.55,23.4,684.0,446.6,335.68
2018,7,8,9,0,893.0,83.0,3.6,24.1,727.0,502.1,380.82
2018,7,8,9,15,900.0,86.5,3.65,24.6,765.5,556.38,423.83
2018,7,8,9,30,907.0,90.0,3.7,25.1,804.0,609.82,464.8
2018,7,8,9,45,911.5,93.5,3.75,25.65,837.5,660.62,502.5
2018,7,8,10,0,916.0,97.0,3.8,26.2,871.0,709.9,538.0
2018,7,8,10,15,922.0,97.5,3.85,26.55,898.5,755.77,569.31
2018,7,8,10,30,928.0,98.0,3.9,26.9,926.0,799.79,598.29
2018,7,8,10,45,933.0,99.0,3.95,27.25,948.0,841.44,625.33
2018,7,8,11,0,938.0,100.0,4.0,27.6,970.0,880.78,650.56
2018,7,8,11,15,941.0,100.0,4.1,27.8,984.0,914.97,672.78
2018,7,8,11,30,944.0,100.0,4.2,28.0,998.0,946.39,693.12
2018,7,8,11,45,946.0,100.0,4.25,28.2,1005.5,973.99,710.63
2018,7,8,12,0,948.0,100.0,4.3,28.4,1013.0,998.52,726.12
2018,7,8,12,15,947.5,100.5,4.35,28.5,1012.5,1017.96,738.62
2018,7,8,12,30,947.0,101.0,4.4,28.6,1012.0,1034.05,749.03
2018,7,8,12,45,944.5,101.5,4.45,28.65,1004.0,1044.73,756.18
2018,7,8,13,0,942.0,102.0,4.5,28.7,996.0,1051.88,761.19
2018,7,8,13,15,939.5,101.0,4.55,28.7,980.5,1053.93,763.19
2018,7,8,13,30,937.0,100.0,4.6,28.7,965.0,1052.38,763.0
2018,7,8,13,45,932.5,99.0,4.6,28.7,942.5,1045.24,759.02
2018,7,8,14,0,928.0,98.0,4.6,28.7,920.0,1034.57,752.88
2018,7,8,14,15,922.0,96.5,4.65,28.55,891.0,1018.43,744.04
2018,7,8,14,30,916.0,95.0,4.7,28.4,862.0,998.96,733.22
2018,7,8,14,45,908.0,93.5,4.7,28.2,827.5,974.37,718.75
2018,7,8,15,0,900.0,92.0,4.7,28.0,793.0,946.8,702.26
2018,7,8,15,15,890.0,90.0,4.7,28.0,753.0,914.03,681.64
2018,7,8,15,30,880.0,88.0,4.7,28.0,713.0,878.73,659.2
2018,7,8,15,45,867.0,86.0,4.7,27.3,669.0,838.56,635.02
2018,7,8,16,0,854.0,84.0,4.7,26.6,625.0,796.48,609.1
2018,7,8,16,15,838.0,80.5,4.7,26.1,577.5,748.7,578.14
2018,7,8,16,30,822.0,77.0,4.7,25.6,530.0,699.74,545.74
2018,7,8,16,45,800.0,74.5,4.65,25.1,480.5,651.24,512.8
2018,7,8,17,0,778.0,72.0,4.6,24.6,431.0,597.91,474.02
2018,7,8,17,15,749.0,68.0,4.55,23.85,380.5,538.83,429.52
2018,7,8,17,30,720.0,64.0,4.5,23.1,330.0,480.92,384.33
2018,7,8,17,45,679.0,59.5,4.4,22.3,280.0,417.94,333.42
2018,7,8,18,0,638.0,55.0,4.3,21.5,230.0,358.01,283.14
2018,7,8,18,15,572.0,49.5,4.2,20.7,182.5,292.1,226.69
2018,7,8,18,30,506.0,44.0,4.1,19.9,135.0,231.35,173.38
2018,7,8,18,45,394.0,36.5,4.0,19.1,94.0,162.29,114.32
2018,7,8,19,0,282.0,29.0,3.9,18.3,53.0,105.55,61.86
2018,7,8,19,15,161.5,17.0,3.85,17.8,29.0,43.52,0.0
2018,7,8,19,30,41.0,5.0,3.8,17.3,5.0,9.53,0.0
2018,7,8,19,45,20.5,2.5,3.8,16.85,2.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.75,16.2,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.65,15.75,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,9,4,45,43.0,4.5,2.85,13.4,5.0,0.0,0.0
2018,7,9,5,0,86.0,9.0,3.0,13.6,10.0,8.58,0.0
2018,7,9,5,15,228.0,19.5,3.05,14.15,38.0,15.99,0.0
2018,7,9,5,30,370.0,30.0,3.1,14.7,66.0,23.95,13.98
2018,7,9,5,45,460.0,37.0,3.15,15.25,108.0,28.23,18.91
2018,7,9,6,0,550.0,44.0,3.2,15.8,150.0,32.38,22.94
2018,7,9,6,15,607.0,49.0,3.25,16.55,197.5,37.91,27.99
2018,7,9,6,30,664.0,54.0,3.3,17.3,245.0,40.38,30.17
2018,7,9,6,45,703.0,58.5,3.35,18.1,295.5,42.29,31.74
2018,7,9,7,0,742.0,63.0,3.4,18.9,346.0,60.67,33.75
2018,7,9,7,15,769.5,66.0,3.35,19.65,396.5,109.88,56.26
2018,7,9,7,30,797.0,69.0,3.3,20.4,447.0,162.38,93.12
2018,7,9,7,45,817.5,71.5,3.2,21.15,496.0,221.83,141.8
2018,7,9,8,0,838.0,74.0,3.1,21.9,545.0,277.4,189.69
2018,7,9,8,15,853.0,77.0,3.05,22.7,592.0,333.46,238.43
2018,7,9,8,30,868.0,80.0,3.0,23.5,639.0,390.46,287.0
2018,7,9,8,45,879.0,82.0,2.95,24.3,682.0,445.62,332.81
2018,7,9,9,0,890.0,84.0,2.9,25.1,725.0,500.8,376.96
2018,7,9,9,15,898.5,86.0,2.95,25.9,763.5,554.45,418.59
2018,7,9,9,30,907.0,88.0,3.0,26.7,802.0,607.38,458.2
2018,7,9,9,45,912.5,91.0,3.0,27.5,835.5,658.4,494.88
2018,7,9,10,0,918.0,94.0,3.0,28.3,869.0,707.98,529.3
2018,7,9,10,15,923.0,95.0,3.05,29.0,896.0,753.71,559.09
2018,7,9,10,30,928.0,96.0,3.1,29.7,923.0,797.52,586.5
2018,7,9,10,45,931.0,97.5,3.15,30.4,944.0,838.08,611.36
2018,7,9,11,0,934.0,99.0,3.2,31.1,965.0,876.21,634.3
2018,7,9,11,15,936.0,99.5,3.25,31.65,978.5,909.93,654.51
2018,7,9,11,30,938.0,100.0,3.3,32.2,992.0,940.83,672.77
2018,7,9,11,45,939.0,100.5,3.4,32.7,999.0,967.89,688.93
2018,7,9,12,0,940.0,101.0,3.5,33.2,1006.0,991.86,703.12
2018,7,9,12,15,939.5,101.5,3.6,33.35,1005.5,1011.2,715.4
2018,7,9,12,30,939.0,102.0,3.7,33.5,1005.0,1027.22,725.69
2018,7,9,12,45,937.5,101.5,3.85,33.65,997.0,1037.84,733.01
2018,7,9,13,0,936.0,101.0,4.0,33.8,989.0,1044.96,738.25
2018,7,9,13,15,933.5,100.5,4.1,33.7,974.0,1047.52,741.17
2018,7,9,13,30,931.0,100.0,4.2,33.6,959.0,1046.52,741.97
2018,7,9,13,45,927.5,99.0,4.3,33.5,937.5,1040.43,739.66
2018,7,9,14,0,924.0,98.0,4.4,33.4,916.0,1030.82,735.22
2018,7,9,14,15,918.5,97.0,4.5,33.15,888.0,1015.78,727.82
2018,7,9,14,30,913.0,96.0,4.6,32.9,860.0,997.41,718.31
2018,7,9,14,45,905.5,94.0,4.7,32.65,825.5,972.83,704.74
2018,7,9,15,0,898.0,92.0,4.8,32.4,791.0,945.24,689.37
2018,7,9,15,15,888.0,90.5,4.8,32.4,751.5,913.09,669.49
2018,7,9,15,30,878.0,89.0,4.8,32.4,712.0,878.42,647.83
2018,7,9,15,45,866.0,86.0,4.95,31.6,668.0,838.03,625.06
2018,7,9,16,0,854.0,83.0,5.1,30.8,624.0,795.66,600.31
2018,7,9,16,15,839.5,79.5,5.1,30.15,577.0,749.03,570.86
2018,7,9,16,30,825.0,76.0,5.1,29.5,530.0,701.1,539.87
2018,7,9,16,45,805.0,72.5,5.1,28.9,480.5,652.66,507.72
2018,7,9,17,0,785.0,69.0,5.1,28.3,431.0,599.23,469.74
2018,7,9,17,15,756.5,65.0,4.95,27.4,380.5,540.11,425.64
2018,7,9,17,30,728.0,61.0,4.8,26.5,330.0,482.11,380.85
2018,7,9,17,45,688.5,56.5,4.65,25.6,280.0,419.49,330.79
2018,7,9,18,0,649.0,52.0,4.5,24.7,230.0,359.78,281.22
2018,7,9,18,15,588.5,47.0,4.3,23.85,183.0,294.45,225.69
2018,7,9,18,30,528.0,42.0,4.1,23.0,136.0,236.65,175.05
2018,7,9,18,45,434.5,34.5,3.85,22.1,96.0,171.63,119.13
2018,7,9,19,0,341.0,27.0,3.6,21.2,56.0,116.8,66.78
2018,7,9,19,15,197.5,16.5,3.55,20.7,31.0,49.13,0.0
2018,7,9,19,30,54.0,6.0,3.5,20.2,6.0,11.99,0.0
2018,7,9,19,45,27.0,3.0,3.45,19.75,3.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,3.4,19.3,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,3.35,19.1,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,3.3,18.9,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,3.25,18.7,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,3.15,18.4,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,3.1,18.3,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,2.5,17.85,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.1,17.55,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.05,17.35,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.35,16.85,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.45,16.55,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.45,15.25,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,7,10,4,45,50.5,4.5,1.9,14.9,5.0,0.0,0.0
2018,7,10,5,0,101.0,9.0,2.2,15.2,10.0,8.58,0.0
2018,7,10,5,15,253.5,18.5,2.4,15.65,38.5,15.1,0.0
2018,7,10,5,30,406.0,28.0,2.6,16.1,67.0,22.18,12.33
2018,7,10,5,45,494.0,34.5,2.8,16.55,109.5,28.52,19.03
2018,7,10,6,0,582.0,41.0,3.0,17.0,152.0,32.72,23.1
2018,7,10,6,15,638.0,46.0,3.0,17.75,200.5,35.38,25.61
2018,7,10,6,30,694.0,51.0,3.0,18.5,249.0,37.97,27.9
2018,7,10,6,45,732.0,54.5,3.0,19.25,300.0,39.2,28.88
2018,7,10,7,0,770.0,58.0,3.0,20.0,351.0,56.38,30.21
2018,7,10,7,15,797.0,61.0,2.95,20.95,402.0,113.19,57.86
2018,7,10,7,30,824.0,64.0,2.9,21.9,453.0,167.01,95.11
2018,7,10,7,45,844.0,66.5,2.9,22.8,503.0,221.99,139.8
2018,7,10,8,0,864.0,69.0,2.9,23.7,553.0,278.9,188.48
2018,7,10,8,15,879.5,70.5,2.9,24.45,600.5,335.28,237.35
2018,7,10,8,30,895.0,72.0,2.9,25.2,648.0,392.61,286.11
2018,7,10,8,45,906.5,74.0,2.85,25.95,692.0,449.42,333.02
2018,7,10,9,0,918.0,76.0,2.8,26.7,736.0,506.28,378.26
2018,7,10,9,15,924.0,80.0,2.85,27.45,775.5,561.84,421.06
2018,7,10,9,30,930.0,84.0,2.9,28.2,815.0,616.42,461.6
2018,7,10,9,45,933.5,88.0,2.9,28.9,848.5,668.25,498.69
2018,7,10,10,0,937.0,92.0,2.9,29.6,882.0,718.41,533.36
2018,7,10,10,15,942.5,93.5,2.95,30.15,910.5,765.84,564.23
2018,7,10,10,30,948.0,95.0,3.0,30.7,939.0,811.35,592.83
2018,7,10,10,45,952.5,95.0,3.05,31.25,960.5,852.53,618.18
2018,7,10,11,0,957.0,95.0,3.1,31.8,982.0,891.3,641.68
2018,7,10,11,15,960.0,95.5,3.2,31.95,996.5,926.66,664.15
2018,7,10,11,30,963.0,96.0,3.3,32.1,1011.0,959.2,684.75
2018,7,10,11,45,964.0,96.5,3.4,32.3,1018.0,986.94,702.11
2018,7,10,12,0,965.0,97.0,3.5,32.5,1025.0,1011.5,717.49
2018,7,10,12,15,964.0,97.5,3.6,32.45,1024.5,1030.85,730.37
2018,7,10,12,30,963.0,98.0,3.7,32.4,1024.0,1046.77,741.2
2018,7,10,12,45,960.0,99.0,3.85,32.3,1015.5,1057.72,749.52
2018,7,10,13,0,957.0,100.0,4.0,32.2,1007.0,1065.07,755.72
2018,7,10,13,15,954.5,99.0,4.1,31.95,991.5,1067.24,758.89
2018,7,10,13,30,952.0,98.0,4.2,31.7,976.0,1065.74,759.89
2018,7,10,13,45,947.5,96.5,4.3,31.45,953.0,1058.07,757.06
2018,7,10,14,0,943.0,95.0,4.4,31.2,930.0,1046.79,752.04
2018,7,10,14,15,937.5,93.5,4.45,30.8,901.0,1031.0,744.33
2018,7,10,14,30,932.0,92.0,4.5,30.4,872.0,1011.81,734.45
2018,7,10,14,45,924.5,90.5,4.55,30.0,837.0,987.42,721.16
2018,7,10,15,0,917.0,89.0,4.6,29.6,802.0,959.96,705.78
2018,7,10,15,15,907.0,87.5,4.6,29.6,762.0,927.32,685.48
2018,7,10,15,30,897.0,86.0,4.6,29.6,722.0,892.09,663.35
2018,7,10,15,45,884.5,83.5,4.65,28.5,677.5,851.23,640.36
2018,7,10,16,0,872.0,81.0,4.7,27.4,633.0,808.36,615.48
2018,7,10,16,15,857.0,78.0,4.7,26.65,585.5,761.22,585.82
2018,7,10,16,30,842.0,75.0,4.7,25.9,538.0,712.77,554.57
2018,7,10,16,45,821.5,72.0,4.7,25.2,488.0,659.46,518.87
2018,7,10,17,0,801.0,69.0,4.7,24.5,438.0,609.88,483.77
2018,7,10,17,15,772.5,65.5,4.65,23.6,387.0,550.56,439.33
2018,7,10,17,30,744.0,62.0,4.6,22.7,336.0,492.32,394.06
2018,7,10,17,45,703.5,57.5,4.5,21.8,285.0,428.32,342.38
2018,7,10,18,0,663.0,53.0,4.4,20.9,234.0,367.31,291.15
2018,7,10,18,15,584.0,48.0,4.3,20.05,183.5,295.37,229.78
2018,7,10,18,30,505.0,43.0,4.2,19.2,133.0,230.12,172.85
2018,7,10,18,45,388.5,34.0,4.1,18.4,90.5,158.21,111.41
2018,7,10,19,0,272.0,25.0,4.0,17.6,48.0,99.08,56.82
2018,7,10,19,15,156.5,15.0,4.0,17.15,26.5,40.77,0.0
2018,7,10,19,30,41.0,5.0,4.0,16.7,5.0,4.77,0.0
2018,7,10,19,45,20.5,2.5,4.0,16.25,2.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.95,15.6,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.85,15.2,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.55,14.6,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,7,11,4,45,44.0,4.0,2.25,13.25,4.5,0.0,0.0
2018,7,11,5,0,88.0,8.0,2.4,13.5,9.0,7.63,0.0
2018,7,11,5,15,235.5,18.5,2.45,14.1,37.0,15.18,0.0
2018,7,11,5,30,383.0,29.0,2.5,14.7,65.0,23.2,13.12
2018,7,11,5,45,474.5,35.0,2.6,15.25,106.5,26.63,17.48
2018,7,11,6,0,566.0,41.0,2.7,15.8,148.0,32.77,23.26
2018,7,11,6,15,504.0,53.0,2.65,16.4,169.5,37.84,27.94
2018,7,11,6,30,442.0,65.0,2.6,17.0,191.0,45.1,34.39
2018,7,11,6,45,525.5,73.5,2.55,17.6,252.0,49.49,38.17
2018,7,11,7,0,609.0,82.0,2.5,18.2,313.0,66.14,41.5
2018,7,11,7,15,712.5,73.5,2.45,18.95,381.0,109.52,58.68
2018,7,11,7,30,816.0,65.0,2.4,19.7,449.0,165.71,95.19
2018,7,11,7,45,837.0,67.0,2.35,20.45,499.0,220.06,139.57
2018,7,11,8,0,858.0,69.0,2.3,21.2,549.0,276.44,188.12
2018,7,11,8,15,873.5,71.0,2.3,21.95,596.5,332.95,237.32
2018,7,11,8,30,889.0,73.0,2.3,22.7,644.0,390.43,286.4
2018,7,11,8,45,901.5,74.5,2.25,23.45,688.0,446.95,333.24
2018,7,11,9,0,914.0,76.0,2.2,24.2,732.0,503.62,378.44
2018,7,11,9,15,919.0,80.0,2.25,25.0,770.5,558.5,420.81
2018,7,11,9,30,924.0,84.0,2.3,25.8,809.0,612.32,460.81
2018,7,11,9,45,925.5,89.0,2.35,26.55,842.0,663.57,497.64
2018,7,11,10,0,927.0,94.0,2.4,27.3,875.0,713.0,531.98
2018,7,11,10,15,933.0,95.0,2.45,27.95,903.0,759.96,562.52
2018,7,11,10,30,939.0,96.0,2.5,28.6,931.0,805.06,590.69
2018,7,11,10,45,943.5,96.5,2.55,29.25,952.5,846.43,615.98
2018,7,11,11,0,948.0,97.0,2.6,29.9,974.0,885.42,639.41
2018,7,11,11,15,950.5,97.5,2.7,30.4,988.5,920.13,660.61
2018,7,11,11,30,953.0,98.0,2.8,30.9,1003.0,952.01,679.89
2018,7,11,11,45,954.5,98.0,2.9,31.35,1010.0,979.53,696.46
2018,7,11,12,0,956.0,98.0,3.0,31.8,1017.0,1003.92,711.04
2018,7,11,12,15,956.0,98.0,3.05,32.05,1017.0,1023.62,722.88
2018,7,11,12,30,956.0,98.0,3.1,32.3,1017.0,1039.95,732.68
2018,7,11,12,45,954.5,98.0,3.2,32.5,1009.0,1051.32,740.06
2018,7,11,13,0,953.0,98.0,3.3,32.7,1001.0,1059.13,745.35
2018,7,11,13,15,950.0,97.5,3.4,32.7,985.5,1061.31,747.85
2018,7,11,13,30,947.0,97.0,3.5,32.7,970.0,1059.85,748.23
2018,7,11,13,45,942.5,96.5,3.6,32.7,948.0,1053.26,745.51
