Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,18,30,25.0,4.0,3.4,18.8,3.0,0.0,0.0
2018,9,8,18,45,12.5,2.0,3.35,18.05,1.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,3.3,16.95,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,3.25,15.6,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,3.2,15.15,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,9,5,45,95.5,9.5,1.8,13.05,13.5,9.05,0.0
2018,9,9,6,0,191.0,19.0,1.9,13.5,27.0,18.11,0.0
2018,9,9,6,15,334.5,29.5,2.0,14.15,67.5,23.79,13.4
2018,9,9,6,30,478.0,40.0,2.1,14.8,108.0,31.1,21.43
2018,9,9,6,45,557.5,47.0,2.2,15.45,158.5,34.92,25.24
2018,9,9,7,0,637.0,54.0,2.3,16.1,209.0,38.64,28.71
2018,9,9,7,15,687.5,59.0,2.25,16.75,262.5,55.91,33.69
2018,9,9,7,30,738.0,64.0,2.2,17.4,316.0,108.96,57.74
2018,9,9,7,45,772.0,68.0,2.1,18.05,369.0,164.96,97.73
2018,9,9,8,0,806.0,72.0,2.0,18.7,422.0,224.8,147.22
2018,9,9,8,15,830.0,75.0,1.95,19.5,472.5,284.68,199.31
2018,9,9,8,30,854.0,78.0,1.9,20.3,523.0,346.61,252.92
2018,9,9,8,45,871.5,80.5,1.85,21.15,569.5,410.03,306.35
2018,9,9,9,0,889.0,83.0,1.8,22.0,616.0,470.97,356.0
2018,9,9,9,15,902.0,85.0,1.8,22.8,658.0,529.58,402.2
2018,9,9,9,30,915.0,87.0,1.8,23.6,700.0,587.77,446.22
2018,9,9,9,45,925.0,88.5,1.8,24.4,735.5,642.98,486.39
2018,9,9,10,0,935.0,90.0,1.8,25.2,771.0,696.92,524.16
2018,9,9,10,15,936.5,93.5,1.85,25.9,798.0,745.4,556.91
2018,9,9,10,30,938.0,97.0,1.9,26.6,825.0,791.4,585.69
2018,9,9,10,45,946.5,95.5,1.95,27.3,847.0,835.18,612.56
2018,9,9,11,0,955.0,94.0,2.0,28.0,869.0,876.54,637.49
2018,9,9,11,15,957.5,94.5,2.1,28.6,882.0,912.24,659.22
2018,9,9,11,30,960.0,95.0,2.2,29.2,895.0,944.76,678.82
2018,9,9,11,45,961.0,95.5,2.25,29.8,900.5,972.62,694.87
2018,9,9,12,0,962.0,96.0,2.3,30.4,906.0,996.95,708.69
2018,9,9,12,15,958.5,97.5,2.45,30.65,902.5,1014.47,720.32
2018,9,9,12,30,955.0,99.0,2.6,30.9,899.0,1028.16,729.67
2018,9,9,12,45,948.5,101.0,2.75,31.15,887.0,1035.63,735.23
2018,9,9,13,0,942.0,103.0,2.9,31.4,875.0,1039.19,738.49
2018,9,9,13,15,937.0,102.0,3.05,31.35,855.5,1037.07,739.17
2018,9,9,13,30,932.0,101.0,3.2,31.3,836.0,1031.08,737.54
2018,9,9,13,45,925.5,100.5,3.35,31.3,810.0,1020.42,732.84
2018,9,9,14,0,919.0,100.0,3.5,31.3,784.0,1006.08,725.86
2018,9,9,14,15,909.5,98.5,3.55,31.0,750.5,984.18,714.18
2018,9,9,14,30,900.0,97.0,3.6,30.7,717.0,958.94,700.35
2018,9,9,14,45,888.0,94.5,3.7,30.45,677.5,927.1,682.24
2018,9,9,15,0,876.0,92.0,3.8,30.2,638.0,892.4,662.03
2018,9,9,15,15,859.0,89.5,3.8,30.2,593.0,857.85,640.53
2018,9,9,15,30,842.0,87.0,3.8,30.2,548.0,813.83,612.3
2018,9,9,15,45,818.0,84.0,3.85,29.2,498.0,761.84,580.65
2018,9,9,16,0,794.0,81.0,3.9,28.2,448.0,708.84,547.36
2018,9,9,16,15,762.0,76.5,3.85,27.4,395.5,647.72,506.3
2018,9,9,16,30,730.0,72.0,3.8,26.6,343.0,587.01,463.29
2018,9,9,16,45,685.0,66.5,3.8,25.75,290.0,521.05,413.72
2018,9,9,17,0,640.0,61.0,3.8,24.9,237.0,454.8,361.78
2018,9,9,17,15,571.0,54.0,3.65,23.8,186.0,377.42,298.9
2018,9,9,17,30,502.0,47.0,3.5,22.7,135.0,306.14,238.42
2018,9,9,17,45,390.0,37.5,3.3,21.55,91.5,221.26,165.29
2018,9,9,18,0,278.0,28.0,3.1,20.4,48.0,144.01,77.52
2018,9,9,18,15,148.0,15.5,3.1,19.7,25.0,57.85,0.0
2018,9,9,18,30,18.0,3.0,3.1,19.0,2.0,0.0,0.0
2018,9,9,18,45,9.0,1.5,3.1,18.25,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,3.1,17.15,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,3.1,15.35,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,10,5,45,77.0,8.5,2.15,13.0,11.5,0.0,0.0
2018,9,10,6,0,154.0,17.0,2.3,13.4,23.0,16.2,0.0
2018,9,10,6,15,302.0,28.5,2.35,14.0,63.0,22.94,12.45
2018,9,10,6,30,450.0,40.0,2.4,14.6,103.0,31.22,21.5
2018,9,10,6,45,527.5,47.5,2.45,15.25,152.0,35.44,25.69
2018,9,10,7,0,605.0,55.0,2.5,15.9,201.0,39.53,29.51
2018,9,10,7,15,655.0,61.0,2.4,16.55,253.5,52.78,31.78
2018,9,10,7,30,705.0,67.0,2.3,17.2,306.0,108.62,58.89
2018,9,10,7,45,739.0,71.5,2.15,17.85,358.0,163.02,97.69
2018,9,10,8,0,773.0,76.0,2.0,18.5,410.0,221.31,145.8
2018,9,10,8,15,797.0,80.0,1.95,19.3,460.0,280.13,196.87
2018,9,10,8,30,821.0,84.0,1.9,20.1,510.0,341.06,249.53
2018,9,10,8,45,838.5,87.5,1.85,20.9,556.0,400.88,300.19
2018,9,10,9,0,856.0,91.0,1.8,21.7,602.0,461.47,349.62
2018,9,10,9,15,872.0,92.5,1.8,22.5,644.0,521.34,396.72
2018,9,10,9,30,888.0,94.0,1.8,23.3,686.0,579.18,440.54
2018,9,10,9,45,901.0,94.5,1.8,24.1,722.0,633.92,480.5
2018,9,10,10,0,914.0,95.0,1.8,24.9,758.0,687.71,518.31
2018,9,10,10,15,921.5,96.0,1.85,25.6,786.5,736.95,551.97
2018,9,10,10,30,929.0,97.0,1.9,26.3,815.0,784.23,581.74
2018,9,10,10,45,933.5,98.0,2.0,27.0,836.0,827.0,608.47
2018,9,10,11,0,938.0,99.0,2.1,27.7,857.0,867.14,633.19
2018,9,10,11,15,940.5,100.0,2.2,28.2,870.5,902.78,655.28
2018,9,10,11,30,943.0,101.0,2.3,28.7,884.0,935.31,675.27
2018,9,10,11,45,944.0,101.5,2.4,29.2,889.0,962.71,691.91
2018,9,10,12,0,945.0,102.0,2.5,29.7,894.0,986.65,706.38
2018,9,10,12,15,940.5,103.5,2.6,30.0,890.0,1002.9,716.6
2018,9,10,12,30,936.0,105.0,2.7,30.3,886.0,1015.35,724.56
2018,9,10,12,45,929.0,107.5,2.75,30.65,874.0,1022.65,728.8
2018,9,10,13,0,922.0,110.0,2.8,31.0,862.0,1026.12,730.8
2018,9,10,13,15,917.0,109.5,2.9,31.05,843.0,1024.48,731.08
2018,9,10,13,30,912.0,109.0,3.0,31.1,824.0,1019.08,729.12
2018,9,10,13,45,905.0,107.5,3.05,31.2,797.5,1006.91,722.41
2018,9,10,14,0,898.0,106.0,3.1,31.3,771.0,991.14,713.55
2018,9,10,14,15,887.5,104.5,3.2,31.1,737.5,968.57,701.6
2018,9,10,14,30,877.0,103.0,3.3,30.9,704.0,942.77,687.51
2018,9,10,14,45,862.5,100.5,3.4,30.75,663.5,916.88,673.14
2018,9,10,15,0,848.0,98.0,3.5,30.6,623.0,880.34,651.48
2018,9,10,15,15,830.0,95.5,3.5,30.6,578.0,838.34,624.98
2018,9,10,15,30,812.0,93.0,3.5,30.6,533.0,794.36,596.82
2018,9,10,15,45,787.0,89.5,3.7,29.65,484.0,742.0,565.34
2018,9,10,16,0,762.0,86.0,3.9,28.7,435.0,688.78,532.12
2018,9,10,16,15,728.0,81.5,3.95,27.75,383.0,630.79,493.69
2018,9,10,16,30,694.0,77.0,4.0,26.8,331.0,570.46,450.6
2018,9,10,16,45,646.5,71.0,4.0,25.9,278.5,501.15,398.34
2018,9,10,17,0,599.0,65.0,4.0,25.0,226.0,434.76,346.07
2018,9,10,17,15,526.0,57.0,4.0,23.7,176.0,356.31,282.47
2018,9,10,17,30,453.0,49.0,4.0,22.4,126.0,284.41,221.61
2018,9,10,17,45,337.5,38.0,3.95,21.15,84.0,199.39,148.27
2018,9,10,18,0,222.0,27.0,3.9,19.9,42.0,121.24,55.28
2018,9,10,18,15,116.5,14.5,3.8,19.15,22.0,47.4,0.0
2018,9,10,18,30,11.0,2.0,3.7,18.4,2.0,0.0,0.0
2018,9,10,18,45,5.5,1.0,3.65,17.6,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,3.55,16.55,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,3.35,15.55,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,3.3,15.25,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,11,5,45,85.5,9.0,2.75,13.0,12.0,0.0,0.0
2018,9,11,6,0,171.0,18.0,2.9,13.3,24.0,17.16,0.0
2018,9,11,6,15,308.0,29.0,3.0,13.85,62.5,23.6,12.62
2018,9,11,6,30,445.0,40.0,3.1,14.4,101.0,31.37,21.59
2018,9,11,6,45,522.5,48.0,3.15,14.9,150.0,36.01,26.2
2018,9,11,7,0,600.0,56.0,3.2,15.4,199.0,40.49,30.4
2018,9,11,7,15,648.5,62.5,3.15,16.1,251.0,53.52,32.86
2018,9,11,7,30,697.0,69.0,3.1,16.8,303.0,105.65,56.93
2018,9,11,7,45,728.5,74.5,3.05,17.45,354.5,163.88,99.16
2018,9,11,8,0,760.0,80.0,3.0,18.1,406.0,221.93,147.38
2018,9,11,8,15,783.0,84.5,2.95,18.8,455.5,280.18,198.39
2018,9,11,8,30,806.0,89.0,2.9,19.5,505.0,340.45,251.08
2018,9,11,8,45,821.0,93.5,2.9,20.2,550.0,399.41,301.88
2018,9,11,9,0,836.0,98.0,2.9,20.9,595.0,458.91,351.46
2018,9,11,9,15,848.0,101.0,2.95,21.55,635.0,515.78,397.54
2018,9,11,9,30,860.0,104.0,3.0,22.2,675.0,572.28,441.72
2018,9,11,9,45,868.5,107.0,3.0,22.85,709.5,625.91,482.13
2018,9,11,10,0,877.0,110.0,3.0,23.5,744.0,677.72,519.87
2018,9,11,10,15,884.5,112.0,3.1,23.95,772.5,726.37,555.1
2018,9,11,10,30,892.0,114.0,3.2,24.4,801.0,773.17,586.8
2018,9,11,10,45,896.5,115.5,3.25,24.85,821.5,815.09,614.1
2018,9,11,11,0,901.0,117.0,3.3,25.3,842.0,854.5,639.43
2018,9,11,11,15,905.5,117.0,3.4,25.6,855.5,889.72,662.39
2018,9,11,11,30,910.0,117.0,3.5,25.9,869.0,922.05,683.35
2018,9,11,11,45,912.5,117.0,3.6,26.2,875.0,949.53,701.05
2018,9,11,12,0,915.0,117.0,3.7,26.5,881.0,973.72,716.6
2018,9,11,12,15,923.0,111.5,3.75,26.65,880.0,993.9,729.68
2018,9,11,12,30,931.0,106.0,3.8,26.8,879.0,1010.57,740.57
2018,9,11,12,45,939.5,99.5,3.9,26.9,871.0,1022.99,749.28
2018,9,11,13,0,948.0,93.0,4.0,27.0,863.0,1031.57,755.64
2018,9,11,13,15,945.0,92.0,4.1,26.9,844.5,1031.13,756.85
2018,9,11,13,30,942.0,91.0,4.2,26.8,826.0,1026.82,755.71
2018,9,11,13,45,938.0,88.5,4.25,26.65,800.0,1015.97,750.23
2018,9,11,14,0,934.0,86.0,4.3,26.5,774.0,1001.33,742.38
2018,9,11,14,15,927.0,84.0,4.35,26.15,741.0,980.72,731.2
2018,9,11,14,30,920.0,82.0,4.4,25.8,708.0,956.62,717.68
2018,9,11,14,45,910.0,80.0,4.5,25.4,669.0,926.46,700.36
2018,9,11,15,0,900.0,78.0,4.6,25.0,630.0,893.29,681.04
2018,9,11,15,15,884.0,75.5,4.6,25.0,585.0,851.6,653.78
2018,9,11,15,30,868.0,73.0,4.6,25.0,540.0,807.72,624.71
2018,9,11,15,45,847.5,70.0,4.65,23.8,491.0,757.8,593.96
2018,9,11,16,0,827.0,67.0,4.7,22.6,442.0,712.51,565.68
2018,9,11,16,15,798.5,63.5,4.65,21.9,390.0,653.8,524.77
2018,9,11,16,30,770.0,60.0,4.6,21.2,338.0,595.18,482.11
2018,9,11,16,45,726.5,55.5,4.5,20.45,285.0,526.61,428.43
2018,9,11,17,0,683.0,51.0,4.4,19.7,232.0,460.38,374.34
2018,9,11,17,15,576.0,47.5,4.25,18.95,176.5,368.89,297.62
2018,9,11,17,30,469.0,44.0,4.1,18.2,121.0,284.85,224.97
2018,9,11,17,45,350.5,33.5,3.95,17.45,79.5,199.01,148.79
2018,9,11,18,0,232.0,23.0,3.8,16.7,38.0,119.26,41.11
2018,9,11,18,15,116.0,11.5,3.8,16.3,19.0,44.07,0.0
2018,9,11,18,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,3.8,14.55,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,3.75,14.35,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,3.65,14.2,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,3.45,13.8,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,3.25,13.2,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.05,12.8,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,12,5,45,23.0,6.5,2.7,13.05,7.5,0.0,0.0
2018,9,12,6,0,46.0,13.0,2.8,13.3,15.0,12.39,0.0
2018,9,12,6,15,93.5,30.0,3.0,13.85,40.5,24.66,13.02
2018,9,12,6,30,141.0,47.0,3.2,14.4,66.0,37.93,27.21
2018,9,12,6,45,173.0,63.0,3.35,14.95,96.5,50.04,38.5
2018,9,12,7,0,205.0,79.0,3.5,15.5,127.0,61.72,49.14
2018,9,12,7,15,150.5,103.0,3.5,16.0,143.0,85.49,65.29
2018,9,12,7,30,96.0,127.0,3.5,16.5,159.0,112.22,85.4
2018,9,12,7,45,200.5,141.0,3.5,17.0,222.0,144.13,106.25
2018,9,12,8,0,305.0,155.0,3.5,17.5,285.0,192.44,141.86
2018,9,12,8,15,515.5,131.0,3.5,18.1,382.0,247.14,181.09
2018,9,12,8,30,726.0,107.0,3.5,18.7,479.0,327.91,244.29
2018,9,12,8,45,743.5,111.5,3.5,19.35,522.5,383.72,292.46
2018,9,12,9,0,761.0,116.0,3.5,20.0,566.0,442.57,341.65
2018,9,12,9,15,749.0,129.5,3.5,20.6,598.0,491.78,382.03
2018,9,12,9,30,737.0,143.0,3.5,21.2,630.0,540.57,420.46
2018,9,12,9,45,782.0,134.0,3.55,21.85,675.0,600.02,466.02
2018,9,12,10,0,827.0,125.0,3.6,22.5,720.0,660.57,511.2
2018,9,12,10,15,725.0,173.5,3.65,22.85,709.5,677.88,522.22
2018,9,12,10,30,623.0,222.0,3.7,23.2,699.0,684.42,524.87
2018,9,12,10,45,505.5,263.5,3.8,23.55,657.5,660.47,505.28
2018,9,12,11,0,388.0,305.0,3.9,23.9,616.0,628.54,479.45
2018,9,12,11,15,525.5,269.5,4.0,24.0,698.0,726.88,553.31
2018,9,12,11,30,663.0,234.0,4.1,24.1,780.0,833.73,630.92
2018,9,12,11,45,659.0,239.5,4.2,24.2,785.0,856.74,646.31
2018,9,12,12,0,655.0,245.0,4.3,24.3,790.0,877.01,660.32
2018,9,12,12,15,603.5,266.0,4.35,24.25,766.5,865.24,651.27
2018,9,12,12,30,552.0,287.0,4.4,24.2,743.0,847.73,638.47
2018,9,12,12,45,565.5,277.5,4.5,24.2,739.5,859.89,648.33
2018,9,12,13,0,579.0,268.0,4.6,24.2,736.0,869.56,656.56
2018,9,12,13,15,604.5,247.0,4.6,24.0,725.5,879.71,665.56
2018,9,12,13,30,630.0,226.0,4.6,23.8,715.0,884.01,670.7
2018,9,12,13,45,582.5,235.0,4.65,23.65,675.5,841.35,641.46
2018,9,12,14,0,535.0,244.0,4.7,23.5,636.0,802.05,614.36
2018,9,12,14,15,447.5,260.5,4.7,23.15,578.0,731.92,564.01
2018,9,12,14,30,360.0,277.0,4.7,22.8,520.0,649.34,503.98
2018,9,12,14,45,322.5,263.0,4.7,22.45,471.5,593.64,464.25
2018,9,12,15,0,285.0,249.0,4.7,22.1,423.0,538.31,423.94
2018,9,12,15,15,248.5,232.5,4.7,22.1,376.0,481.75,381.51
2018,9,12,15,30,212.0,216.0,4.7,22.1,329.0,413.46,329.53
2018,9,12,15,45,188.0,195.5,4.65,21.0,288.5,365.34,293.78
2018,9,12,16,0,164.0,175.0,4.6,19.9,248.0,318.31,257.95
2018,9,12,16,15,213.0,154.0,4.5,19.3,237.0,334.37,272.91
2018,9,12,16,30,262.0,133.0,4.4,18.7,226.0,333.59,273.83
2018,9,12,16,45,244.5,112.5,4.35,18.15,188.5,287.55,236.41
2018,9,12,17,0,227.0,92.0,4.3,17.6,151.0,242.47,198.73
2018,9,12,17,15,196.5,74.0,4.15,17.1,116.5,195.25,157.95
2018,9,12,17,30,166.0,56.0,4.0,16.6,82.0,150.87,118.67
2018,9,12,17,45,102.0,38.0,3.85,16.1,52.0,96.25,70.04
2018,9,12,18,0,38.0,20.0,3.7,15.6,22.0,37.75,2.97
2018,9,12,18,15,19.0,10.0,3.65,15.4,11.0,14.9,0.0
2018,9,12,18,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.35,14.65,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,13,5,45,4.5,5.5,2.7,13.5,5.5,0.0,0.0
2018,9,13,6,0,9.0,11.0,2.9,13.8,11.0,10.48,0.0
2018,9,13,6,15,51.5,29.0,3.1,14.3,35.0,24.84,12.6
2018,9,13,6,30,94.0,47.0,3.3,14.8,59.0,39.47,28.41
2018,9,13,6,45,273.0,55.5,3.45,15.3,114.0,41.72,31.12
2018,9,13,7,0,452.0,64.0,3.6,15.8,169.0,47.4,36.44
2018,9,13,7,15,535.0,68.5,3.65,16.3,223.0,56.09,36.76
2018,9,13,7,30,618.0,73.0,3.7,16.8,277.0,102.19,57.25
2018,9,13,7,45,615.0,86.0,3.75,17.35,317.5,153.75,95.92
2018,9,13,8,0,612.0,99.0,3.8,17.9,358.0,204.88,139.69
2018,9,13,8,15,586.0,122.0,3.8,18.45,394.0,258.29,187.66
2018,9,13,8,30,560.0,145.0,3.8,19.0,430.0,307.29,231.43
2018,9,13,8,45,679.0,122.0,3.8,19.6,499.5,368.49,281.54
2018,9,13,9,0,798.0,99.0,3.8,20.2,569.0,442.54,341.77
2018,9,13,9,15,840.5,92.0,3.75,20.65,617.5,504.09,392.03
2018,9,13,9,30,883.0,85.0,3.7,21.1,666.0,566.53,441.65
2018,9,13,9,45,890.0,88.5,3.65,21.55,700.0,620.13,482.97
2018,9,13,10,0,897.0,92.0,3.6,22.0,734.0,672.27,521.88
2018,9,13,10,15,904.5,93.0,3.6,22.3,762.0,720.58,557.23
2018,9,13,10,30,912.0,94.0,3.6,22.6,790.0,766.97,588.61
2018,9,13,10,45,917.5,95.0,3.55,22.95,811.0,809.65,616.65
2018,9,13,11,0,923.0,96.0,3.5,23.3,832.0,849.82,642.6
2018,9,13,11,15,926.0,96.5,3.55,23.45,845.0,884.66,665.69
2018,9,13,11,30,929.0,97.0,3.6,23.6,858.0,916.45,686.65
2018,9,13,11,45,930.5,97.0,3.65,23.75,863.0,943.16,704.16
2018,9,13,12,0,932.0,97.0,3.7,23.9,868.0,966.47,719.44
2018,9,13,12,15,934.0,95.5,3.75,23.95,866.0,985.11,731.96
2018,9,13,12,30,936.0,94.0,3.8,24.0,864.0,1000.11,742.2
2018,9,13,12,45,936.5,92.0,3.9,24.0,853.5,1009.4,749.25
2018,9,13,13,0,937.0,90.0,4.0,24.0,843.0,1014.87,753.95
2018,9,13,13,15,933.5,89.0,4.05,23.9,824.5,1013.71,754.38
2018,9,13,13,30,930.0,88.0,4.1,23.8,806.0,1008.72,752.43
2018,9,13,13,45,875.0,107.0,4.15,23.7,764.5,972.91,729.84
2018,9,13,14,0,820.0,126.0,4.2,23.6,723.0,943.03,711.36
2018,9,13,14,15,654.5,180.5,4.25,23.35,643.0,843.53,644.62
2018,9,13,14,30,489.0,235.0,4.3,23.1,563.0,735.0,566.85
2018,9,13,14,45,549.0,198.5,4.3,22.9,546.5,738.77,573.75
2018,9,13,15,0,609.0,162.0,4.3,22.7,530.0,743.15,579.96
2018,9,13,15,15,686.5,128.5,4.3,22.7,514.0,753.74,589.21
2018,9,13,15,30,764.0,95.0,4.3,22.7,498.0,751.83,589.46
2018,9,13,15,45,783.5,81.5,4.25,22.0,461.0,724.03,572.26
2018,9,13,16,0,803.0,68.0,4.2,21.3,424.0,691.77,551.56
2018,9,13,16,15,765.0,64.5,4.1,20.8,370.0,627.44,505.5
2018,9,13,16,30,727.0,61.0,4.0,20.3,316.0,564.12,457.97
2018,9,13,16,45,690.0,56.5,3.9,19.8,267.0,501.64,408.37
2018,9,13,17,0,653.0,52.0,3.8,19.3,218.0,440.9,357.99
2018,9,13,17,15,577.5,46.0,3.5,18.6,167.5,364.61,292.97
2018,9,13,17,30,502.0,40.0,3.2,17.9,117.0,292.32,229.12
2018,9,13,17,45,372.5,31.0,2.85,17.25,76.0,202.95,147.94
2018,9,13,18,0,243.0,22.0,2.5,16.6,35.0,117.47,0.0
2018,9,13,18,15,121.5,11.0,2.4,16.15,17.5,44.5,0.0
2018,9,13,18,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,9,14,5,45,0.0,4.0,1.45,11.6,4.0,0.0,0.0
2018,9,14,6,0,0.0,8.0,1.5,12.0,8.0,7.63,0.0
2018,9,14,6,15,11.5,24.5,1.75,12.7,26.0,22.11,10.15
2018,9,14,6,30,23.0,41.0,2.0,13.4,44.0,36.26,25.76
2018,9,14,6,45,72.0,61.5,2.2,14.1,77.0,51.15,39.56
2018,9,14,7,0,121.0,82.0,2.4,14.8,110.0,66.94,53.85
2018,9,14,7,15,123.5,103.0,2.4,15.3,137.5,84.69,65.17
2018,9,14,7,30,126.0,124.0,2.4,15.8,165.0,112.12,84.39
2018,9,14,7,45,170.0,145.5,2.35,16.35,211.0,146.32,109.57
2018,9,14,8,0,214.0,167.0,2.3,16.9,257.0,183.68,138.38
2018,9,14,8,15,317.0,172.0,2.25,17.5,323.5,231.49,174.55
2018,9,14,8,30,420.0,177.0,2.2,18.1,390.0,289.9,220.42
2018,9,14,8,45,463.5,183.0,2.15,18.7,438.0,339.9,261.15
2018,9,14,9,0,507.0,189.0,2.1,19.3,486.0,394.22,304.63
2018,9,14,9,15,568.0,181.5,2.05,20.0,536.0,448.9,347.45
2018,9,14,9,30,629.0,174.0,2.0,20.7,586.0,510.33,394.32
2018,9,14,9,45,712.5,154.0,1.95,21.45,644.0,576.42,443.64
2018,9,14,10,0,796.0,134.0,1.9,22.2,702.0,648.51,495.86
2018,9,14,10,15,818.5,132.0,1.9,22.75,735.5,700.77,532.54
2018,9,14,10,30,841.0,130.0,1.9,23.3,769.0,752.59,567.67
2018,9,14,10,45,853.5,128.5,1.9,23.85,792.0,796.42,595.26
2018,9,14,11,0,866.0,127.0,1.9,24.4,815.0,834.08,618.35
2018,9,14,11,15,827.5,147.5,2.0,24.75,813.5,857.92,633.51
2018,9,14,11,30,789.0,168.0,2.1,25.1,812.0,872.09,642.4
2018,9,14,11,45,821.5,154.0,2.15,25.4,828.0,910.02,666.76
2018,9,14,12,0,854.0,140.0,2.2,25.7,844.0,945.83,689.37
2018,9,14,12,15,880.5,126.0,2.3,25.9,849.0,966.14,702.68
2018,9,14,12,30,907.0,112.0,2.4,26.1,854.0,990.71,718.98
2018,9,14,12,45,923.5,101.5,2.5,26.25,848.5,1006.01,729.48
2018,9,14,13,0,940.0,91.0,2.6,26.4,843.0,1017.49,737.74
2018,9,14,13,15,934.5,90.5,2.75,26.35,823.0,1014.89,738.16
2018,9,14,13,30,929.0,90.0,2.9,26.3,803.0,1008.46,736.29
2018,9,14,13,45,922.5,89.0,3.0,26.25,776.5,996.73,730.63
2018,9,14,14,0,916.0,88.0,3.1,26.2,750.0,981.34,722.66
2018,9,14,14,15,906.5,86.5,3.2,26.0,716.5,959.0,710.55
2018,9,14,14,30,897.0,85.0,3.3,25.8,683.0,933.34,696.21
2018,9,14,14,45,873.0,86.0,3.4,25.55,639.5,894.47,672.89
2018,9,14,15,0,849.0,87.0,3.5,25.3,596.0,853.45,647.8
2018,9,14,15,15,841.0,81.5,3.5,25.3,554.0,816.36,623.95
2018,9,14,15,30,833.0,76.0,3.5,25.3,512.0,776.68,597.98
2018,9,14,15,45,809.5,73.0,3.6,24.45,463.0,731.9,570.28
2018,9,14,16,0,786.0,70.0,3.7,23.6,414.0,679.6,536.23
2018,9,14,16,15,706.0,73.0,3.7,22.95,353.5,594.6,475.68
2018,9,14,16,30,626.0,76.0,3.7,22.3,293.0,517.7,417.13
2018,9,14,16,45,525.0,73.0,3.7,21.65,234.5,423.29,342.75
2018,9,14,17,0,424.0,70.0,3.7,21.0,176.0,333.16,269.4
2018,9,14,17,15,363.0,58.0,3.6,20.25,133.5,266.84,213.32
2018,9,14,17,30,302.0,46.0,3.5,19.5,91.0,206.66,160.63
2018,9,14,17,45,203.5,32.0,3.4,18.8,57.0,136.11,96.39
2018,9,14,18,0,105.0,18.0,3.3,18.1,23.0,65.46,0.0
2018,9,14,18,15,52.5,9.0,3.2,17.65,11.5,23.13,0.0
2018,9,14,18,30,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.0,16.75,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.85,16.05,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,9,15,5,45,57.0,6.5,3.45,13.2,8.0,0.0,0.0
2018,9,15,6,0,114.0,13.0,3.6,13.4,16.0,12.39,0.0
2018,9,15,6,15,268.0,25.0,3.75,13.8,53.0,20.26,8.13
2018,9,15,6,30,422.0,37.0,3.9,14.2,90.0,29.15,19.47
2018,9,15,6,45,461.0,44.5,4.05,14.6,127.5,33.39,23.82
2018,9,15,7,0,500.0,52.0,4.2,15.0,165.0,37.47,27.72
2018,9,15,7,15,382.0,75.5,4.2,15.5,175.0,59.52,41.67
2018,9,15,7,30,264.0,99.0,4.2,16.0,185.0,100.14,69.24
2018,9,15,7,45,282.0,123.5,4.2,16.45,229.0,141.46,100.81
2018,9,15,8,0,300.0,148.0,4.2,16.9,273.0,185.51,136.88
2018,9,15,8,15,220.5,182.0,4.2,17.4,280.0,214.58,164.71
2018,9,15,8,30,141.0,216.0,4.2,17.9,287.0,235.96,184.82
2018,9,15,8,45,439.5,166.0,4.15,18.4,416.5,315.81,244.94
2018,9,15,9,0,738.0,116.0,4.1,18.9,546.0,429.58,334.32
2018,9,15,9,15,821.0,99.0,4.1,19.4,608.5,499.07,390.71
2018,9,15,9,30,904.0,82.0,4.1,19.9,671.0,574.03,450.3
2018,9,15,9,45,912.0,84.5,4.1,20.35,705.5,628.23,492.57
2018,9,15,10,0,920.0,87.0,4.1,20.8,740.0,680.98,532.52
2018,9,15,10,15,928.0,88.0,4.15,21.1,768.5,730.54,569.14
2018,9,15,10,30,936.0,89.0,4.2,21.4,797.0,778.14,601.88
2018,9,15,10,45,943.0,89.0,4.25,21.7,818.5,821.76,631.43
2018,9,15,11,0,950.0,89.0,4.3,22.0,840.0,862.86,658.97
2018,9,15,11,15,953.5,89.5,4.35,22.15,853.5,898.81,683.12
2018,9,15,11,30,957.0,90.0,4.4,22.3,867.0,931.63,705.05
2018,9,15,11,45,959.0,89.5,4.45,22.45,872.0,958.77,723.01
2018,9,15,12,0,961.0,89.0,4.5,22.6,877.0,982.38,738.81
2018,9,15,12,15,960.5,89.0,4.55,22.6,874.0,1000.57,751.47
2018,9,15,12,30,960.0,89.0,4.6,22.6,871.0,1014.97,761.72
2018,9,15,12,45,957.5,88.5,4.7,22.55,859.5,1023.05,768.47
2018,9,15,13,0,955.0,88.0,4.8,22.5,848.0,1027.2,772.77
2018,9,15,13,15,950.5,87.5,4.8,22.45,828.5,1025.49,772.39
2018,9,15,13,30,946.0,87.0,4.8,22.4,809.0,1019.88,769.56
2018,9,15,13,45,940.0,86.0,4.8,22.3,782.5,1008.42,763.06
2018,9,15,14,0,934.0,85.0,4.8,22.2,756.0,993.22,754.16
2018,9,15,14,15,926.0,83.0,4.8,22.0,722.5,971.34,741.06
2018,9,15,14,30,918.0,81.0,4.8,21.8,689.0,946.02,725.63
2018,9,15,14,45,907.5,78.5,4.75,21.6,649.5,914.58,705.52
2018,9,15,15,0,897.0,76.0,4.7,21.4,610.0,880.17,683.26
2018,9,15,15,15,880.0,74.5,4.7,21.4,565.0,838.75,655.61
2018,9,15,15,30,863.0,73.0,4.7,21.4,520.0,795.26,626.18
2018,9,15,15,45,841.5,69.5,4.65,20.75,470.5,744.05,591.88
2018,9,15,16,0,820.0,66.0,4.6,20.1,421.0,697.55,560.36
2018,9,15,16,15,791.0,62.0,4.55,19.65,369.5,638.2,517.73
2018,9,15,16,30,762.0,58.0,4.5,19.2,318.0,579.03,472.89
2018,9,15,16,45,716.0,54.0,4.45,18.7,265.5,510.24,417.69
2018,9,15,17,0,670.0,50.0,4.4,18.2,213.0,443.99,362.19
2018,9,15,17,15,594.5,43.5,4.15,17.55,162.0,363.22,292.61
2018,9,15,17,30,519.0,37.0,3.9,16.9,111.0,293.39,229.56
2018,9,15,17,45,371.5,27.5,3.65,16.3,69.5,196.7,138.26
2018,9,15,18,0,224.0,18.0,3.4,15.7,28.0,90.75,0.0
2018,9,15,18,15,112.0,9.0,3.25,15.25,14.0,8.58,0.0
2018,9,15,18,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,9,16,5,45,80.0,7.0,1.55,11.35,9.0,0.0,0.0
2018,9,16,6,0,160.0,14.0,1.6,11.8,18.0,13.34,0.0
2018,9,16,6,15,319.5,23.5,1.9,12.6,55.0,18.98,6.61
2018,9,16,6,30,479.0,33.0,2.2,13.4,92.0,25.65,16.48
2018,9,16,6,45,563.0,39.5,2.5,14.25,141.5,32.03,22.66
2018,9,16,7,0,647.0,46.0,2.8,15.1,191.0,36.0,26.41
2018,9,16,7,15,698.5,50.5,2.8,15.7,243.5,45.98,27.73
2018,9,16,7,30,750.0,55.0,2.8,16.3,296.0,99.29,50.31
2018,9,16,7,45,783.5,58.0,2.75,16.85,348.0,155.03,89.74
2018,9,16,8,0,817.0,61.0,2.7,17.4,400.0,218.11,142.27
2018,9,16,8,15,841.0,64.0,2.7,18.0,450.0,278.2,195.37
2018,9,16,8,30,865.0,67.0,2.7,18.6,500.0,340.19,250.22
2018,9,16,8,45,881.5,69.0,2.65,19.15,545.5,400.06,302.51
2018,9,16,9,0,898.0,71.0,2.6,19.7,591.0,460.4,353.47
2018,9,16,9,15,911.0,72.5,2.6,20.25,632.0,518.73,401.21
2018,9,16,9,30,924.0,74.0,2.6,20.8,673.0,576.57,446.82
2018,9,16,9,45,933.0,75.5,2.6,21.3,708.0,631.27,488.59
2018,9,16,10,0,942.0,77.0,2.6,21.8,743.0,684.54,527.9
2018,9,16,10,15,949.0,78.0,2.6,22.2,771.0,734.26,562.94
2018,9,16,10,30,956.0,79.0,2.6,22.6,799.0,781.86,594.26
2018,9,16,10,45,960.5,80.0,2.6,23.05,820.0,825.19,622.07
2018,9,16,11,0,965.0,81.0,2.6,23.5,841.0,865.78,647.67
2018,9,16,11,15,967.5,81.5,2.6,23.8,853.5,901.23,669.94
2018,9,16,11,30,970.0,82.0,2.6,24.1,866.0,933.44,689.94
2018,9,16,11,45,971.0,82.5,2.65,24.4,871.0,960.91,707.17
2018,9,16,12,0,972.0,83.0,2.7,24.7,876.0,984.8,722.1
2018,9,16,12,15,970.0,83.5,2.75,24.9,872.5,1002.18,733.15
2018,9,16,12,30,968.0,84.0,2.8,25.1,869.0,1015.7,741.84
2018,9,16,12,45,964.0,84.5,2.85,25.25,857.0,1023.39,747.06
2018,9,16,13,0,960.0,85.0,2.9,25.4,845.0,1027.13,749.92
2018,9,16,13,15,955.5,84.5,2.95,25.45,825.5,1025.31,749.65
2018,9,16,13,30,951.0,84.0,3.0,25.5,806.0,1019.57,747.03
2018,9,16,13,45,944.5,83.0,3.05,25.5,779.0,1007.49,740.57
2018,9,16,14,0,938.0,82.0,3.1,25.5,752.0,991.66,731.8
2018,9,16,14,15,928.5,81.0,3.2,25.3,718.0,969.39,719.79
2018,9,16,14,30,919.0,80.0,3.3,25.1,684.0,943.75,705.5
2018,9,16,14,45,906.5,78.0,3.35,24.95,644.0,911.02,685.83
2018,9,16,15,0,894.0,76.0,3.4,24.8,604.0,875.44,664.06
2018,9,16,15,15,877.0,73.5,3.4,24.8,558.5,832.84,636.5
2018,9,16,15,30,860.0,71.0,3.4,24.8,513.0,788.18,607.16
2018,9,16,15,45,837.0,68.5,3.55,24.0,463.5,737.13,575.2
2018,9,16,16,0,814.0,66.0,3.7,23.2,414.0,690.94,545.76
2018,9,16,16,15,781.5,62.5,3.7,22.55,362.0,630.07,503.41
2018,9,16,16,30,749.0,59.0,3.7,21.9,310.0,569.7,458.69
2018,9,16,16,45,700.5,54.0,3.7,21.25,257.5,498.88,403.1
2018,9,16,17,0,652.0,49.0,3.7,20.6,205.0,430.96,347.29
2018,9,16,17,15,549.0,42.0,3.45,19.75,151.0,340.62,271.23
2018,9,16,17,30,446.0,35.0,3.2,18.9,97.0,257.49,198.9
2018,9,16,17,45,306.0,25.0,3.0,18.1,59.0,167.87,112.98
2018,9,16,18,0,166.0,15.0,2.8,17.3,21.0,68.31,0.0
2018,9,16,18,15,83.0,7.5,2.65,16.75,10.5,0.0,0.0
2018,9,16,18,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,9,17,5,45,76.0,7.0,1.8,12.25,8.5,0.0,0.0
2018,9,17,6,0,152.0,14.0,1.9,12.6,17.0,13.34,0.0
2018,9,17,6,15,309.0,23.5,2.15,13.3,53.0,19.12,5.78
2018,9,17,6,30,466.0,33.0,2.4,14.0,89.0,25.77,16.46
2018,9,17,6,45,441.0,36.5,2.7,14.65,110.5,26.72,17.91
2018,9,17,7,0,416.0,40.0,3.0,15.3,132.0,27.8,19.1
2018,9,17,7,15,213.5,63.0,2.95,15.8,111.0,47.68,33.29
2018,9,17,7,30,11.0,86.0,2.9,16.3,90.0,79.11,61.03
2018,9,17,7,45,111.5,117.5,2.85,16.85,163.0,116.39,87.34
2018,9,17,8,0,212.0,149.0,2.8,17.4,236.0,168.69,126.21
2018,9,17,8,15,247.5,150.5,2.8,17.9,264.5,195.33,147.72
2018,9,17,8,30,283.0,152.0,2.8,18.4,293.0,225.57,172.79
2018,9,17,8,45,443.5,145.5,2.75,18.9,390.0,298.99,230.47
2018,9,17,9,0,604.0,139.0,2.7,19.4,487.0,392.08,303.94
2018,9,17,9,15,725.5,119.5,2.7,19.9,566.5,469.42,365.2
2018,9,17,9,30,847.0,100.0,2.7,20.4,646.0,558.74,434.46
2018,9,17,9,45,883.5,92.5,2.7,20.9,689.0,617.87,479.6
2018,9,17,10,0,920.0,85.0,2.7,21.4,732.0,677.68,524.1
2018,9,17,10,15,927.5,86.0,2.75,21.85,760.0,726.77,559.35
2018,9,17,10,30,935.0,87.0,2.8,22.3,788.0,773.85,590.71
2018,9,17,10,45,940.0,88.0,2.85,22.7,809.0,816.76,618.9
2018,9,17,11,0,945.0,89.0,2.9,23.1,830.0,857.02,645.01
2018,9,17,11,15,947.5,90.0,3.0,23.35,842.5,892.35,668.29
2018,9,17,11,30,950.0,91.0,3.1,23.6,855.0,924.52,689.4
2018,9,17,11,45,951.5,90.5,3.2,23.85,859.5,950.88,706.62
2018,9,17,12,0,953.0,90.0,3.3,24.1,864.0,973.72,721.58
2018,9,17,12,15,951.5,90.5,3.45,24.15,860.5,991.22,734.01
2018,9,17,12,30,950.0,91.0,3.6,24.2,857.0,1004.94,744.1
2018,9,17,12,45,946.0,91.5,3.7,24.2,845.0,1012.44,750.01
2018,9,17,13,0,942.0,92.0,3.8,24.2,833.0,1016.05,753.54
2018,9,17,13,15,938.5,91.0,3.95,24.05,814.5,1014.59,754.63
2018,9,17,13,30,935.0,90.0,4.1,23.9,796.0,1009.27,753.3
2018,9,17,13,45,929.5,88.0,4.2,23.75,769.0,997.08,747.15
2018,9,17,14,0,924.0,86.0,4.3,23.6,742.0,981.15,738.6
2018,9,17,14,15,915.0,84.0,4.35,23.25,708.0,958.35,725.69
2018,9,17,14,30,906.0,82.0,4.4,22.9,674.0,932.19,710.47
2018,9,17,14,45,895.0,79.5,4.45,22.55,634.5,900.45,691.29
2018,9,17,15,0,884.0,77.0,4.5,22.2,595.0,865.82,670.1
2018,9,17,15,15,866.5,75.0,4.5,22.2,550.0,823.69,642.02
2018,9,17,15,30,849.0,73.0,4.5,22.2,505.0,779.58,612.2
2018,9,17,15,45,827.0,70.0,4.55,21.2,456.0,735.29,584.35
2018,9,17,16,0,805.0,67.0,4.6,20.2,407.0,683.4,549.88
2018,9,17,16,15,773.5,63.0,4.5,19.55,355.5,623.0,506.42
2018,9,17,16,30,742.0,59.0,4.4,18.9,304.0,563.05,460.43
2018,9,17,16,45,693.0,54.5,4.35,18.25,252.0,492.94,404.04
2018,9,17,17,0,644.0,50.0,4.3,17.6,200.0,425.73,347.53
2018,9,17,17,15,533.0,44.5,4.1,16.9,147.5,334.38,269.12
2018,9,17,17,30,422.0,39.0,3.9,16.2,95.0,250.33,194.78
2018,9,17,17,45,278.5,27.5,3.7,15.55,57.5,157.56,102.13
2018,9,17,18,0,135.0,16.0,3.5,14.9,20.0,58.76,0.0
2018,9,17,18,15,67.5,8.0,3.4,14.6,10.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,18,5,45,41.0,5.5,2.25,12.3,6.5,0.0,0.0
2018,9,18,6,0,82.0,11.0,2.3,12.5,13.0,10.48,0.0
2018,9,18,6,15,211.5,24.0,2.45,13.0,45.0,19.7,5.02
2018,9,18,6,30,341.0,37.0,2.6,13.5,77.0,29.56,19.67
2018,9,18,6,45,371.0,46.0,2.75,13.95,109.5,35.04,25.28
2018,9,18,7,0,401.0,55.0,2.9,14.4,142.0,40.26,30.24
2018,9,18,7,15,305.5,78.0,2.85,14.9,154.5,59.89,43.21
2018,9,18,7,30,210.0,101.0,2.8,15.4,167.0,97.22,69.07
2018,9,18,7,45,320.5,113.0,2.75,15.9,234.0,134.83,93.74
2018,9,18,8,0,431.0,125.0,2.7,16.4,301.0,189.73,135.08
2018,9,18,8,15,623.0,103.0,2.65,16.95,392.5,250.0,180.4
2018,9,18,8,30,815.0,81.0,2.6,17.5,484.0,333.31,246.89
2018,9,18,8,45,834.5,83.5,2.55,18.05,529.5,392.47,298.34
2018,9,18,9,0,854.0,86.0,2.5,18.6,575.0,452.56,349.01
2018,9,18,9,15,869.5,87.0,2.55,19.1,615.5,511.09,397.09
2018,9,18,9,30,885.0,88.0,2.6,19.6,656.0,567.73,442.15
2018,9,18,9,45,897.5,89.0,2.6,20.15,691.5,622.13,483.81
2018,9,18,10,0,910.0,90.0,2.6,20.7,727.0,675.5,523.33
2018,9,18,10,15,918.0,91.0,2.6,21.1,755.0,724.49,558.69
2018,9,18,10,30,926.0,92.0,2.6,21.5,783.0,771.52,589.88
2018,9,18,10,45,931.5,92.0,2.6,21.95,803.0,813.43,616.95
2018,9,18,11,0,937.0,92.0,2.6,22.4,823.0,852.74,641.93
2018,9,18,11,15,939.5,93.0,2.6,22.75,835.5,887.76,664.01
2018,9,18,11,30,942.0,94.0,2.6,23.1,848.0,919.65,683.85
2018,9,18,11,45,942.0,94.0,2.6,23.45,852.0,944.95,699.24
2018,9,18,12,0,942.0,94.0,2.6,23.8,856.0,966.71,712.33
2018,9,18,12,15,940.0,94.5,2.65,24.0,852.0,983.51,723.1
2018,9,18,12,30,938.0,95.0,2.7,24.2,848.0,996.55,731.57
2018,9,18,12,45,934.5,95.0,2.8,24.45,836.0,1003.82,736.74
2018,9,18,13,0,931.0,95.0,2.9,24.7,824.0,1007.24,739.57
2018,9,18,13,15,926.5,94.5,2.95,24.75,805.0,1005.31,739.22
2018,9,18,13,30,922.0,94.0,3.0,24.8,786.0,999.58,736.56
2018,9,18,13,45,915.5,92.5,3.1,24.85,759.0,987.05,729.99
2018,9,18,14,0,909.0,91.0,3.2,24.9,732.0,970.88,721.11
2018,9,18,14,15,899.0,89.5,3.3,24.7,698.0,947.93,708.44
2018,9,18,14,30,889.0,88.0,3.4,24.5,664.0,921.73,693.53
2018,9,18,14,45,875.0,86.0,3.5,24.3,624.0,888.31,673.54
2018,9,18,15,0,861.0,84.0,3.6,24.1,584.0,852.22,651.48
2018,9,18,15,15,842.5,81.0,3.6,24.1,538.5,815.65,627.79
2018,9,18,15,30,824.0,78.0,3.6,24.1,493.0,770.02,597.34
2018,9,18,15,45,798.5,75.0,3.75,23.2,444.0,717.41,563.93
2018,9,18,16,0,773.0,72.0,3.9,22.3,395.0,664.06,528.79
2018,9,18,16,15,735.5,68.5,3.9,21.55,343.5,601.48,484.58
2018,9,18,16,30,698.0,65.0,3.9,20.8,292.0,539.9,437.63
2018,9,18,16,45,641.0,60.0,3.95,20.05,240.0,470.06,382.04
2018,9,18,17,0,584.0,55.0,4.0,19.3,188.0,401.03,324.71
2018,9,18,17,15,479.5,47.5,3.9,18.4,138.0,310.34,247.82
