Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,13,15,861.0,82.0,4.15,23.45,579.0,839.84,647.46
2018,10,28,13,30,852.0,81.0,4.2,23.3,557.0,828.0,640.61
2018,10,28,13,45,742.5,105.0,4.2,23.2,505.0,769.37,599.88
2018,10,28,14,0,633.0,129.0,4.2,23.1,453.0,699.2,550.32
2018,10,28,14,15,580.5,130.5,4.2,22.85,412.0,648.73,514.78
2018,10,28,14,30,528.0,132.0,4.2,22.6,371.0,592.39,473.33
2018,10,28,14,45,415.5,137.0,4.2,22.3,314.5,501.03,403.09
2018,10,28,15,0,303.0,142.0,4.2,22.0,258.0,401.01,324.6
2018,10,28,15,15,298.5,126.0,4.2,22.0,229.0,370.89,301.42
2018,10,28,15,30,294.0,110.0,4.2,22.0,200.0,339.97,276.74
2018,10,28,15,45,240.5,95.5,4.05,21.05,161.0,279.28,227.46
2018,10,28,16,0,187.0,81.0,3.9,20.1,122.0,222.21,179.91
2018,10,28,16,15,188.0,62.5,3.75,19.55,95.0,193.43,154.67
2018,10,28,16,30,189.0,44.0,3.6,19.0,68.0,174.22,135.23
2018,10,28,16,45,121.0,29.0,3.45,18.45,42.0,105.52,67.31
2018,10,28,17,0,53.0,14.0,3.3,17.9,16.0,35.04,0.0
2018,10,28,17,15,26.5,7.0,3.25,17.5,8.0,0.0,0.0
2018,10,28,17,30,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.85,15.95,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.55,15.25,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,29,6,15,14.0,2.0,1.7,11.05,2.0,0.0,0.0
2018,10,29,6,30,28.0,4.0,1.8,11.5,4.0,0.0,0.0
2018,10,29,6,45,62.0,18.0,1.85,12.0,22.0,17.16,0.0
2018,10,29,7,0,96.0,32.0,1.9,12.5,40.0,26.2,14.6
2018,10,29,7,15,139.0,47.0,2.15,13.05,67.5,37.92,27.32
2018,10,29,7,30,182.0,62.0,2.4,13.6,95.0,56.14,38.33
2018,10,29,7,45,209.0,79.5,2.65,14.15,127.5,86.91,59.72
2018,10,29,8,0,236.0,97.0,2.9,14.7,160.0,121.09,86.59
2018,10,29,8,15,269.5,112.0,3.1,15.05,196.0,157.68,116.82
2018,10,29,8,30,303.0,127.0,3.3,15.4,232.0,198.01,151.02
2018,10,29,8,45,193.5,148.5,3.5,15.75,218.5,200.96,158.11
2018,10,29,9,0,84.0,170.0,3.7,16.1,205.0,190.61,152.25
2018,10,29,9,15,74.0,184.0,3.8,16.3,217.0,205.39,164.61
2018,10,29,9,30,64.0,198.0,3.9,16.5,229.0,219.15,175.76
2018,10,29,9,45,81.0,216.5,4.05,16.75,258.5,250.51,201.02
2018,10,29,10,0,98.0,235.0,4.2,17.0,288.0,283.61,227.52
2018,10,29,10,15,155.5,246.0,4.2,17.15,334.0,341.29,273.95
2018,10,29,10,30,213.0,257.0,4.2,17.3,380.0,398.33,319.46
2018,10,29,10,45,265.0,258.0,4.25,17.45,415.5,452.8,362.59
2018,10,29,11,0,317.0,259.0,4.3,17.6,451.0,503.04,402.18
2018,10,29,11,15,383.0,244.0,4.25,17.75,479.5,548.77,438.33
2018,10,29,11,30,449.0,229.0,4.2,17.9,508.0,606.69,483.17
2018,10,29,11,45,555.0,194.5,4.2,18.05,540.5,667.42,531.04
2018,10,29,12,0,661.0,160.0,4.2,18.2,573.0,734.7,583.04
2018,10,29,12,15,699.5,146.0,4.2,18.45,579.0,763.57,603.5
2018,10,29,12,30,738.0,132.0,4.2,18.7,585.0,790.01,622.37
2018,10,29,12,45,818.5,106.0,4.2,18.95,598.0,831.82,652.38
2018,10,29,13,0,899.0,80.0,4.2,19.2,611.0,866.89,677.31
2018,10,29,13,15,894.5,78.0,4.15,19.55,590.5,860.99,672.51
2018,10,29,13,30,890.0,76.0,4.1,19.9,570.0,851.54,665.6
2018,10,29,13,45,882.5,73.5,4.1,20.25,542.0,835.49,654.34
2018,10,29,14,0,875.0,71.0,4.1,20.6,514.0,816.14,640.82
2018,10,29,14,15,860.0,68.5,4.0,20.65,479.0,787.56,620.94
2018,10,29,14,30,845.0,66.0,3.9,20.7,444.0,756.28,599.04
2018,10,29,14,45,824.0,63.0,3.8,20.75,404.0,723.83,576.1
2018,10,29,15,0,803.0,60.0,3.7,20.8,364.0,682.78,546.4
2018,10,29,15,15,770.5,57.0,3.7,20.8,320.0,632.0,509.2
2018,10,29,15,30,738.0,54.0,3.7,20.8,276.0,580.71,470.58
2018,10,29,15,45,690.0,50.0,3.2,20.35,230.0,518.22,419.87
2018,10,29,16,0,642.0,46.0,2.7,19.9,184.0,457.18,368.47
2018,10,29,16,15,563.0,40.0,2.4,18.85,139.0,378.69,302.5
2018,10,29,16,30,484.0,34.0,2.1,17.8,94.0,311.5,241.92
2018,10,29,16,45,326.5,25.0,1.8,16.8,57.5,202.96,126.69
2018,10,29,17,0,169.0,16.0,1.5,15.8,21.0,84.03,0.0
2018,10,29,17,15,84.5,8.0,1.55,15.4,10.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,2.3,10.25,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,10,30,6,15,35.5,3.5,2.4,10.4,3.0,0.0,0.0
2018,10,30,6,30,71.0,7.0,2.5,10.8,6.0,0.0,0.0
2018,10,30,6,45,250.0,17.0,2.6,11.2,34.0,16.2,0.0
2018,10,30,7,0,429.0,27.0,2.7,11.6,62.0,24.08,12.44
2018,10,30,7,15,531.0,33.0,3.05,12.35,106.0,27.8,18.53
2018,10,30,7,30,633.0,39.0,3.4,13.1,150.0,49.44,24.61
2018,10,30,7,45,691.5,43.5,3.75,13.85,197.5,98.44,50.24
2018,10,30,8,0,750.0,48.0,4.1,14.6,245.0,153.98,91.54
2018,10,30,8,15,787.0,51.0,4.25,15.25,291.0,209.87,139.64
2018,10,30,8,30,824.0,54.0,4.4,15.9,337.0,270.42,193.9
2018,10,30,8,45,847.5,56.5,4.55,16.55,379.5,327.46,246.01
2018,10,30,9,0,871.0,59.0,4.7,17.2,422.0,385.58,298.2
2018,10,30,9,15,887.0,61.0,4.7,17.8,459.0,440.79,346.75
2018,10,30,9,30,903.0,63.0,4.7,18.4,496.0,495.7,393.52
2018,10,30,9,45,914.5,64.5,4.7,19.05,527.5,547.16,436.04
2018,10,30,10,0,926.0,66.0,4.7,19.7,559.0,597.33,476.17
2018,10,30,10,15,935.0,67.0,4.75,20.2,584.0,643.9,512.83
2018,10,30,10,30,944.0,68.0,4.8,20.7,609.0,688.47,547.02
2018,10,30,10,45,948.5,68.5,4.85,21.2,625.5,727.16,575.1
2018,10,30,11,0,953.0,69.0,4.9,21.7,642.0,763.08,599.9
2018,10,30,11,15,956.0,69.0,4.9,22.05,651.5,794.37,621.27
2018,10,30,11,30,959.0,69.0,4.9,22.4,661.0,822.46,640.25
2018,10,30,11,45,961.0,69.0,4.95,22.75,663.5,846.41,656.55
2018,10,30,12,0,963.0,69.0,5.0,23.1,666.0,866.88,670.41
2018,10,30,12,15,961.0,69.5,5.0,23.3,660.0,881.03,679.98
2018,10,30,12,30,959.0,70.0,5.0,23.5,654.0,891.43,687.05
2018,10,30,12,45,953.0,70.5,5.05,23.7,640.0,894.68,689.56
2018,10,30,13,0,947.0,71.0,5.1,23.9,626.0,894.13,689.57
2018,10,30,13,15,940.0,70.0,5.05,23.95,604.0,887.17,685.01
2018,10,30,13,30,933.0,69.0,5.0,24.0,582.0,876.53,678.01
2018,10,30,13,45,922.5,67.5,5.0,24.05,553.0,858.77,666.38
2018,10,30,14,0,912.0,66.0,5.0,24.1,524.0,837.65,652.42
2018,10,30,14,15,874.5,66.5,4.95,24.0,481.0,794.17,622.35
2018,10,30,14,30,837.0,67.0,4.9,23.9,438.0,755.5,595.6
2018,10,30,14,45,805.5,64.5,4.8,23.85,395.0,709.3,562.56
2018,10,30,15,0,774.0,62.0,4.7,23.8,352.0,661.78,528.03
2018,10,30,15,15,678.5,66.5,4.7,23.8,298.0,580.69,467.43
2018,10,30,15,30,583.0,71.0,4.7,23.8,244.0,500.34,404.2
2018,10,30,15,45,515.5,64.5,4.0,22.85,198.5,428.46,346.36
2018,10,30,16,0,448.0,58.0,3.3,21.9,153.0,360.09,289.81
2018,10,30,16,15,446.0,46.5,2.9,20.65,120.5,326.09,259.47
2018,10,30,16,30,444.0,35.0,2.5,19.4,88.0,291.42,224.6
2018,10,30,16,45,297.5,25.0,2.15,18.15,53.5,187.43,108.41
2018,10,30,17,0,151.0,15.0,1.8,16.9,19.0,75.4,0.0
2018,10,30,17,15,75.5,7.5,1.85,16.45,9.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,1.95,15.55,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,31,6,15,20.5,2.5,1.3,10.8,2.0,0.0,0.0
2018,10,31,6,30,41.0,5.0,1.2,11.2,4.0,0.0,0.0
2018,10,31,6,45,104.5,16.5,1.15,11.55,22.5,15.73,0.0
2018,10,31,7,0,168.0,28.0,1.1,11.9,41.0,22.01,10.24
2018,10,31,7,15,208.0,43.5,1.3,12.75,71.0,33.63,23.49
2018,10,31,7,30,248.0,59.0,1.5,13.6,101.0,52.88,34.72
2018,10,31,7,45,292.0,72.5,1.7,14.5,137.0,86.22,55.83
2018,10,31,8,0,336.0,86.0,1.9,15.4,173.0,124.71,84.84
2018,10,31,8,15,485.5,81.5,1.95,15.95,233.0,174.66,121.54
2018,10,31,8,30,635.0,77.0,2.0,16.5,293.0,239.24,172.85
2018,10,31,8,45,714.0,72.0,2.1,17.05,343.5,298.07,223.07
2018,10,31,9,0,793.0,67.0,2.2,17.6,394.0,362.46,277.74
2018,10,31,9,15,830.0,66.0,2.3,18.2,435.5,419.85,326.66
2018,10,31,9,30,867.0,65.0,2.4,18.8,477.0,478.75,375.48
2018,10,31,9,45,872.5,69.5,2.5,19.35,507.0,528.48,416.04
2018,10,31,10,0,878.0,74.0,2.6,19.9,537.0,576.54,454.07
2018,10,31,10,15,880.0,77.0,2.75,20.4,559.0,619.01,487.17
2018,10,31,10,30,882.0,80.0,2.9,20.9,581.0,659.11,517.68
2018,10,31,10,45,893.5,79.5,3.0,21.4,600.0,699.32,547.34
2018,10,31,11,0,905.0,79.0,3.1,21.9,619.0,737.4,573.45
2018,10,31,11,15,898.5,82.0,3.2,22.3,625.0,763.63,591.16
2018,10,31,11,30,892.0,85.0,3.3,22.7,631.0,786.4,606.48
2018,10,31,11,45,904.5,81.0,3.4,23.1,636.0,812.78,624.39
2018,10,31,12,0,917.0,77.0,3.5,23.5,641.0,836.18,640.2
2018,10,31,12,15,871.5,89.5,3.5,23.75,621.5,827.75,633.65
2018,10,31,12,30,826.0,102.0,3.5,24.0,602.0,821.4,628.95
2018,10,31,12,45,759.5,119.0,3.5,24.25,570.5,795.92,610.89
2018,10,31,13,0,693.0,136.0,3.5,24.5,539.0,763.67,588.19
2018,10,31,13,15,714.5,123.0,3.45,24.65,525.5,767.86,591.53
2018,10,31,13,30,736.0,110.0,3.4,24.8,512.0,768.53,592.25
2018,10,31,13,45,664.0,122.5,3.4,25.0,471.0,718.62,557.03
2018,10,31,14,0,592.0,135.0,3.4,25.2,430.0,666.74,520.31
2018,10,31,14,15,474.5,149.5,3.4,25.2,375.5,575.41,452.2
2018,10,31,14,30,357.0,164.0,3.4,25.2,321.0,479.31,379.13
2018,10,31,14,45,364.5,145.5,3.35,25.2,293.0,469.31,372.56
2018,10,31,15,0,372.0,127.0,3.3,25.2,265.0,444.01,353.97
2018,10,31,15,15,449.5,101.0,3.3,25.2,247.0,456.13,364.91
2018,10,31,15,30,527.0,75.0,3.3,25.2,229.0,466.32,373.15
2018,10,31,15,45,452.5,69.0,2.55,24.35,185.0,392.76,313.88
2018,10,31,16,0,378.0,63.0,1.8,23.5,141.0,320.7,254.67
2018,10,31,16,15,317.5,51.0,1.65,22.5,105.0,258.18,202.59
2018,10,31,16,30,257.0,39.0,1.5,21.5,69.0,200.84,151.91
2018,10,31,16,45,169.5,25.5,1.35,20.55,41.5,128.12,65.17
2018,10,31,17,0,82.0,12.0,1.2,19.6,14.0,44.43,0.0
2018,10,31,17,15,41.0,6.0,1.2,19.35,7.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.15,18.85,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.1,18.45,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.05,17.6,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.0,17.35,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.0,16.85,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.85,15.8,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.85,15.6,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,1,6,15,15.0,2.0,1.25,12.4,1.5,0.0,0.0
2018,11,1,6,30,30.0,4.0,1.3,12.8,3.0,0.0,0.0
2018,11,1,6,45,50.5,13.5,1.35,13.2,15.5,12.87,0.0
2018,11,1,7,0,71.0,23.0,1.4,13.6,28.0,19.17,7.37
2018,11,1,7,15,47.0,40.0,1.55,14.3,44.5,34.05,23.57
2018,11,1,7,30,23.0,57.0,1.7,15.0,61.0,50.51,36.38
2018,11,1,7,45,57.5,75.0,1.85,15.7,88.5,71.48,52.47
2018,11,1,8,0,92.0,93.0,2.0,16.4,116.0,96.44,71.7
2018,11,1,8,15,211.5,106.0,1.95,17.1,173.0,139.3,102.74
2018,11,1,8,30,331.0,119.0,1.9,17.8,230.0,196.27,146.72
2018,11,1,8,45,332.0,136.0,1.85,18.55,259.5,233.05,178.37
2018,11,1,9,0,333.0,153.0,1.8,19.3,289.0,269.71,209.25
2018,11,1,9,15,397.5,155.0,1.95,20.1,332.0,321.64,250.95
2018,11,1,9,30,462.0,157.0,2.1,20.9,375.0,376.66,294.66
2018,11,1,9,45,510.0,156.5,2.2,21.7,411.5,425.82,333.23
2018,11,1,10,0,558.0,156.0,2.3,22.5,448.0,477.96,373.37
2018,11,1,10,15,687.5,125.0,2.45,23.1,501.5,554.23,432.06
2018,11,1,10,30,817.0,94.0,2.6,23.7,555.0,632.92,491.59
2018,11,1,10,45,860.0,83.5,2.7,24.3,581.5,678.61,525.17
2018,11,1,11,0,903.0,73.0,2.8,24.9,608.0,726.87,558.23
2018,11,1,11,15,909.5,72.5,2.9,25.35,618.5,758.66,579.46
2018,11,1,11,30,916.0,72.0,3.0,25.8,629.0,787.59,598.72
2018,11,1,11,45,872.0,86.5,3.05,26.25,618.0,790.85,599.86
2018,11,1,12,0,828.0,101.0,3.1,26.7,607.0,795.0,601.94
2018,11,1,12,15,806.0,107.0,3.15,27.0,595.5,797.63,603.43
2018,11,1,12,30,784.0,113.0,3.2,27.3,584.0,796.5,602.47
2018,11,1,12,45,826.0,98.5,3.2,27.55,584.5,822.26,620.15
2018,11,1,13,0,868.0,84.0,3.2,27.8,585.0,837.63,630.53
2018,11,1,13,15,873.0,79.5,3.15,27.95,567.5,836.81,629.94
2018,11,1,13,30,878.0,75.0,3.1,28.1,550.0,832.41,627.15
2018,11,1,13,45,857.5,75.5,3.05,28.25,519.5,809.5,611.74
2018,11,1,14,0,837.0,76.0,3.0,28.4,489.0,790.61,599.3
2018,11,1,14,15,827.0,71.5,2.95,28.35,455.5,764.28,582.09
2018,11,1,14,30,817.0,67.0,2.9,28.3,422.0,735.1,562.81
2018,11,1,14,45,767.0,67.0,2.8,28.3,376.0,678.82,523.58
2018,11,1,15,0,717.0,67.0,2.7,28.3,330.0,622.19,483.53
2018,11,1,15,15,637.0,68.5,2.7,28.3,280.5,550.75,431.71
2018,11,1,15,30,557.0,70.0,2.7,28.3,231.0,478.75,376.58
2018,11,1,15,45,499.0,63.0,1.95,27.0,188.5,413.6,325.47
2018,11,1,16,0,441.0,56.0,1.2,25.7,146.0,351.3,274.62
2018,11,1,16,15,364.0,47.0,1.2,24.9,108.0,279.85,216.35
2018,11,1,16,30,287.0,38.0,1.2,24.1,70.0,214.11,159.15
2018,11,1,16,45,186.5,24.5,1.2,23.3,41.5,132.98,57.92
2018,11,1,17,0,86.0,11.0,1.2,22.5,13.0,44.9,0.0
2018,11,1,17,15,43.0,5.5,1.2,22.05,6.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.2,21.15,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.15,19.3,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.05,18.9,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,0.85,18.1,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.8,17.75,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.8,17.45,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.8,17.25,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,1.0,16.95,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,0.75,14.85,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,2,6,15,12.5,1.5,0.65,15.05,1.0,0.0,0.0
2018,11,2,6,30,25.0,3.0,0.6,15.2,2.0,0.0,0.0
2018,11,2,6,45,177.5,14.5,0.55,15.35,26.0,13.82,0.0
2018,11,2,7,0,330.0,26.0,0.5,15.5,50.0,21.51,7.84
2018,11,2,7,15,441.0,33.0,0.55,16.0,90.5,25.85,16.37
2018,11,2,7,30,552.0,40.0,0.6,16.5,131.0,45.54,24.12
2018,11,2,7,45,617.0,45.5,0.65,17.0,176.5,90.64,46.56
2018,11,2,8,0,682.0,51.0,0.7,17.5,222.0,143.15,83.93
2018,11,2,8,15,723.0,54.5,0.7,18.15,267.0,195.99,127.5
2018,11,2,8,30,764.0,58.0,0.7,18.8,312.0,252.69,176.16
2018,11,2,8,45,792.5,60.5,0.7,19.45,353.5,308.03,224.21
2018,11,2,9,0,821.0,63.0,0.7,20.1,395.0,365.13,272.63
2018,11,2,9,15,839.5,65.0,0.85,20.95,431.5,419.05,317.79
2018,11,2,9,30,858.0,67.0,1.0,21.8,468.0,472.53,361.2
2018,11,2,9,45,871.0,69.0,1.1,22.6,499.0,522.94,400.77
2018,11,2,10,0,884.0,71.0,1.2,23.4,530.0,572.33,438.28
2018,11,2,10,15,893.0,72.5,1.35,24.1,554.5,617.5,472.17
2018,11,2,10,30,902.0,74.0,1.5,24.8,579.0,660.79,503.87
2018,11,2,10,45,907.0,75.5,1.65,25.45,596.0,699.29,531.44
2018,11,2,11,0,912.0,77.0,1.8,26.1,613.0,735.22,555.3
2018,11,2,11,15,915.0,77.5,1.95,26.45,622.5,765.81,576.03
2018,11,2,11,30,918.0,78.0,2.1,26.8,632.0,793.36,594.69
2018,11,2,11,45,918.0,78.0,2.3,27.15,633.5,814.82,609.61
2018,11,2,12,0,918.0,78.0,2.5,27.5,635.0,832.88,622.31
2018,11,2,12,15,915.5,78.5,2.6,27.6,629.0,846.0,631.68
2018,11,2,12,30,913.0,79.0,2.7,27.7,623.0,855.55,638.8
2018,11,2,12,45,908.0,78.5,2.8,27.8,609.0,858.23,641.44
2018,11,2,13,0,903.0,78.0,2.9,27.9,595.0,857.3,641.81
2018,11,2,13,15,859.0,85.0,2.9,27.7,562.5,836.03,628.56
2018,11,2,13,30,815.0,92.0,2.9,27.5,530.0,804.89,608.66
2018,11,2,13,45,840.0,82.5,2.85,27.35,513.0,808.12,612.21
2018,11,2,14,0,865.0,73.0,2.8,27.2,496.0,800.33,607.97
2018,11,2,14,15,830.0,74.0,2.75,26.95,457.0,767.43,586.54
2018,11,2,14,30,795.0,75.0,2.7,26.7,418.0,725.72,558.81
2018,11,2,14,45,739.5,76.0,2.6,26.45,371.5,667.0,518.14
2018,11,2,15,0,684.0,77.0,2.5,26.2,325.0,612.61,479.87
2018,11,2,15,15,667.5,68.5,2.5,26.2,285.0,570.23,449.29
2018,11,2,15,30,651.0,60.0,2.5,26.2,245.0,526.6,415.9
2018,11,2,15,45,589.5,54.5,1.9,25.2,200.0,458.01,361.58
2018,11,2,16,0,528.0,49.0,1.3,24.2,155.0,392.42,307.72
2018,11,2,16,15,429.5,42.5,1.25,23.2,113.5,309.21,239.95
2018,11,2,16,30,331.0,36.0,1.2,22.2,72.0,233.13,173.44
2018,11,2,16,45,209.5,23.5,1.15,21.25,42.5,140.22,49.76
2018,11,2,17,0,88.0,11.0,1.1,20.3,13.0,45.52,0.0
2018,11,2,17,15,44.0,5.5,1.15,19.75,6.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.2,17.95,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.2,17.45,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.15,17.25,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.05,17.35,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,0.85,17.7,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.05,16.65,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,3,6,15,16.0,1.5,1.55,12.2,1.0,0.0,0.0
2018,11,3,6,30,32.0,3.0,1.5,12.6,2.0,0.0,0.0
2018,11,3,6,45,207.5,13.5,1.45,13.0,26.0,12.87,0.0
2018,11,3,7,0,383.0,24.0,1.4,13.4,50.0,21.63,6.65
2018,11,3,7,15,493.0,30.0,1.7,14.45,91.5,25.44,16.0
2018,11,3,7,30,603.0,36.0,2.0,15.5,133.0,41.73,20.89
2018,11,3,7,45,665.0,40.5,2.25,16.55,179.0,88.55,43.34
2018,11,3,8,0,727.0,45.0,2.5,17.6,225.0,142.3,81.55
2018,11,3,8,15,765.0,48.5,2.7,18.35,270.0,196.96,127.29
2018,11,3,8,30,803.0,52.0,2.9,19.1,315.0,255.05,178.29
2018,11,3,8,45,829.0,54.0,3.1,19.8,356.5,311.97,229.2
2018,11,3,9,0,855.0,56.0,3.3,20.5,398.0,368.99,279.49
2018,11,3,9,15,873.0,58.5,3.35,21.25,435.5,424.27,327.06
2018,11,3,9,30,891.0,61.0,3.4,22.0,473.0,479.49,373.03
2018,11,3,9,45,903.0,62.5,3.5,22.7,504.0,530.25,414.32
2018,11,3,10,0,915.0,64.0,3.6,23.4,535.0,579.81,453.38
2018,11,3,10,15,924.0,65.5,3.7,24.1,560.0,626.11,488.84
2018,11,3,10,30,933.0,67.0,3.8,24.8,585.0,670.46,521.88
2018,11,3,10,45,938.0,67.5,3.85,25.45,602.0,708.83,549.33
2018,11,3,11,0,943.0,68.0,3.9,26.1,619.0,744.51,572.97
2018,11,3,11,15,937.5,71.0,4.0,26.55,626.0,772.45,591.58
2018,11,3,11,30,932.0,74.0,4.1,27.0,633.0,796.86,607.72
2018,11,3,11,45,921.0,78.0,4.15,27.5,631.5,814.55,618.84
2018,11,3,12,0,910.0,82.0,4.2,28.0,630.0,828.45,627.42
2018,11,3,12,15,913.0,81.0,4.2,28.25,626.0,844.23,637.84
2018,11,3,12,30,916.0,80.0,4.2,28.5,622.0,856.55,645.95
2018,11,3,12,45,787.5,112.5,4.2,28.7,571.0,801.31,607.4
2018,11,3,13,0,659.0,145.0,4.2,28.9,520.0,739.34,564.13
2018,11,3,13,15,520.0,175.0,4.15,28.95,464.0,652.68,501.0
2018,11,3,13,30,381.0,205.0,4.1,29.0,408.0,557.75,429.95
2018,11,3,13,45,319.5,203.0,4.0,29.0,367.0,503.95,389.95
2018,11,3,14,0,258.0,201.0,3.9,29.0,326.0,450.37,349.38
2018,11,3,14,15,435.5,151.5,3.8,28.85,345.0,543.09,423.52
2018,11,3,14,30,613.0,102.0,3.7,28.7,364.0,619.81,483.45
2018,11,3,14,45,439.0,119.0,3.6,28.55,297.5,490.38,385.3
2018,11,3,15,0,265.0,136.0,3.5,28.4,231.0,362.77,286.06
2018,11,3,15,15,147.5,106.5,3.5,28.4,158.0,226.53,178.77
2018,11,3,15,30,30.0,77.0,3.5,28.4,85.0,99.88,75.75
2018,11,3,15,45,22.0,60.0,2.6,26.65,65.5,75.29,56.09
2018,11,3,16,0,14.0,43.0,1.7,24.9,46.0,51.09,36.27
2018,11,3,16,15,47.5,37.5,1.65,23.6,43.5,71.4,52.53
2018,11,3,16,30,81.0,32.0,1.6,22.3,41.0,91.82,65.8
2018,11,3,16,45,48.5,19.0,1.55,21.0,23.5,52.7,9.65
2018,11,3,17,0,16.0,6.0,1.5,19.7,6.0,12.06,0.0
2018,11,3,17,15,8.0,3.0,1.45,19.25,3.0,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.4,18.35,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.4,17.65,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.35,17.1,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.3,16.05,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,4,6,15,13.0,1.5,1.15,11.1,1.0,0.0,0.0
2018,11,4,6,30,26.0,3.0,1.1,11.3,2.0,0.0,0.0
2018,11,4,6,45,57.0,13.0,1.1,11.5,15.5,12.39,0.0
2018,11,4,7,0,88.0,23.0,1.1,11.7,29.0,19.11,3.75
2018,11,4,7,15,137.0,39.5,1.25,12.4,57.0,32.14,21.74
2018,11,4,7,30,186.0,56.0,1.4,13.1,85.0,49.07,33.3
2018,11,4,7,45,224.0,71.0,1.6,13.8,117.5,78.53,52.41
2018,11,4,8,0,262.0,86.0,1.8,14.5,150.0,112.47,78.05
2018,11,4,8,15,282.0,102.0,1.7,15.2,183.0,148.19,107.76
2018,11,4,8,30,302.0,118.0,1.6,15.9,216.0,186.13,140.01
2018,11,4,8,45,377.5,123.0,1.5,16.6,261.5,234.71,179.48
2018,11,4,9,0,453.0,128.0,1.4,17.3,307.0,289.7,224.2
2018,11,4,9,15,455.0,141.0,1.4,18.2,335.5,329.3,257.15
2018,11,4,9,30,457.0,154.0,1.4,19.1,364.0,368.37,288.64
2018,11,4,9,45,470.5,163.0,1.4,20.0,391.5,408.68,320.05
2018,11,4,10,0,484.0,172.0,1.4,20.9,419.0,449.19,350.67
2018,11,4,10,15,532.5,166.5,1.5,21.45,450.0,495.75,386.34
2018,11,4,10,30,581.0,161.0,1.6,22.0,481.0,547.95,425.48
2018,11,4,10,45,730.5,125.5,1.7,22.55,540.5,635.05,490.65
2018,11,4,11,0,880.0,90.0,1.8,23.1,600.0,725.92,556.25
2018,11,4,11,15,917.0,83.0,1.9,23.45,622.0,768.32,584.6
2018,11,4,11,30,954.0,76.0,2.0,23.8,644.0,813.15,614.86
2018,11,4,11,45,919.0,84.0,2.15,24.15,632.5,817.21,617.49
2018,11,4,12,0,884.0,92.0,2.3,24.5,621.0,816.54,617.34
2018,11,4,12,15,877.5,91.5,2.4,24.65,612.0,830.95,627.79
2018,11,4,12,30,871.0,91.0,2.5,24.8,603.0,836.05,631.85
2018,11,4,12,45,901.0,84.0,2.6,24.95,602.5,853.67,644.7
2018,11,4,13,0,931.0,77.0,2.7,25.1,602.0,874.17,659.54
2018,11,4,13,15,902.0,80.0,2.75,25.05,573.5,853.96,646.78
2018,11,4,13,30,873.0,83.0,2.8,25.0,545.0,837.31,636.84
2018,11,4,13,45,854.0,80.5,2.85,24.95,512.5,812.28,621.04
2018,11,4,14,0,835.0,78.0,2.9,24.9,480.0,784.27,603.1
2018,11,4,14,15,793.5,76.5,2.95,24.65,436.5,736.99,571.69
2018,11,4,14,30,752.0,75.0,3.0,24.4,393.0,688.16,538.66
2018,11,4,14,45,756.5,67.5,3.0,24.1,361.5,665.23,523.88
2018,11,4,15,0,761.0,60.0,3.0,23.8,330.0,639.2,506.26
2018,11,4,15,15,650.5,65.5,3.0,23.8,275.5,551.2,440.52
2018,11,4,15,30,540.0,71.0,3.0,23.8,221.0,464.49,372.43
2018,11,4,15,45,458.5,64.5,2.8,22.45,176.0,386.51,311.05
2018,11,4,16,0,377.0,58.0,2.6,21.1,131.0,310.55,249.07
2018,11,4,16,15,324.0,46.0,2.4,20.0,96.5,252.85,199.51
2018,11,4,16,30,271.0,34.0,2.2,18.9,62.0,200.2,148.96
2018,11,4,16,45,174.0,21.5,2.05,17.8,36.0,119.49,12.58
2018,11,4,17,0,77.0,9.0,1.9,16.7,10.0,38.94,0.0
2018,11,4,17,15,38.5,4.5,2.0,16.15,5.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,5,6,45,155.0,11.0,1.65,12.25,20.5,10.48,0.0
2018,11,5,7,0,310.0,22.0,1.7,12.7,41.0,18.08,1.31
2018,11,5,7,15,436.0,28.5,1.9,13.35,81.0,24.21,14.78
2018,11,5,7,30,562.0,35.0,2.1,14.0,121.0,37.97,19.86
2018,11,5,7,45,628.0,39.5,2.35,14.7,165.5,82.31,40.34
2018,11,5,8,0,694.0,44.0,2.6,15.4,210.0,134.05,76.81
2018,11,5,8,15,735.5,46.5,2.75,16.1,254.0,186.21,120.42
2018,11,5,8,30,777.0,49.0,2.9,16.8,298.0,243.43,170.84
2018,11,5,8,45,805.5,51.0,3.05,17.55,339.0,298.13,220.18
2018,11,5,9,0,834.0,53.0,3.2,18.3,380.0,354.48,270.25
2018,11,5,9,15,850.5,56.0,3.35,18.95,416.5,408.33,317.44
2018,11,5,9,30,867.0,59.0,3.5,19.6,453.0,462.04,363.13
2018,11,5,9,45,876.0,62.5,3.65,20.3,483.5,512.08,404.52
2018,11,5,10,0,885.0,66.0,3.8,21.0,514.0,560.76,443.57
2018,11,5,10,15,895.5,67.0,3.9,21.55,539.0,606.03,479.14
2018,11,5,10,30,906.0,68.0,4.0,22.1,564.0,649.54,512.47
2018,11,5,10,45,913.0,69.0,4.05,22.7,581.5,688.73,541.56
2018,11,5,11,0,920.0,70.0,4.1,23.3,599.0,725.46,566.63
2018,11,5,11,15,924.0,70.0,4.1,23.6,608.5,756.23,587.63
2018,11,5,11,30,928.0,70.0,4.1,23.9,618.0,783.98,606.42
2018,11,5,11,45,929.5,70.0,4.1,24.25,620.5,806.66,621.45
2018,11,5,12,0,931.0,70.0,4.1,24.6,623.0,825.96,634.13
2018,11,5,12,15,929.5,70.0,4.15,24.75,617.0,839.38,643.48
2018,11,5,12,30,928.0,70.0,4.2,24.9,611.0,849.21,650.46
2018,11,5,12,45,924.0,69.5,4.2,25.05,597.5,852.75,652.97
2018,11,5,13,0,920.0,69.0,4.2,25.2,584.0,852.64,653.12
2018,11,5,13,15,913.0,68.0,4.15,25.15,563.0,845.81,649.0
2018,11,5,13,30,906.0,67.0,4.1,25.1,542.0,835.46,642.55
2018,11,5,13,45,895.5,66.0,4.05,25.1,514.5,818.82,631.65
2018,11,5,14,0,885.0,65.0,4.0,25.1,487.0,798.96,618.55
2018,11,5,14,15,868.5,63.0,3.95,24.95,452.5,770.07,599.3
2018,11,5,14,30,852.0,61.0,3.9,24.8,418.0,738.56,578.01
2018,11,5,14,45,829.0,59.0,3.8,24.65,379.0,699.89,550.99
2018,11,5,15,0,806.0,57.0,3.7,24.5,340.0,665.55,526.71
2018,11,5,15,15,771.0,54.0,3.7,24.5,296.0,613.87,488.75
2018,11,5,15,30,736.0,51.0,3.7,24.5,252.0,561.82,448.65
2018,11,5,15,45,682.0,46.5,2.9,23.25,206.5,496.28,395.97
2018,11,5,16,0,628.0,42.0,2.1,22.0,161.0,432.67,342.54
2018,11,5,16,15,531.0,36.5,1.95,20.7,117.5,347.34,271.42
2018,11,5,16,30,434.0,31.0,1.8,19.4,74.0,275.95,202.55
2018,11,5,16,45,269.5,20.5,1.65,18.15,42.5,158.87,0.0
2018,11,5,17,0,105.0,10.0,1.5,16.9,11.0,50.74,0.0
2018,11,5,17,15,52.5,5.0,1.5,16.4,5.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.35,13.95,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,6,6,45,156.5,11.5,1.35,9.4,20.5,10.96,0.0
2018,11,6,7,0,313.0,23.0,1.3,9.7,41.0,19.29,0.0
2018,11,6,7,15,445.5,30.5,1.5,10.65,82.5,24.22,14.84
2018,11,6,7,30,578.0,38.0,1.7,11.6,124.0,40.16,22.51
2018,11,6,7,45,645.5,43.0,1.95,12.55,170.0,85.74,43.22
2018,11,6,8,0,713.0,48.0,2.2,13.5,216.0,139.0,80.63
2018,11,6,8,15,755.5,51.5,2.4,14.1,261.5,193.31,126.13
2018,11,6,8,30,798.0,55.0,2.6,14.7,307.0,251.58,177.73
2018,11,6,8,45,826.0,57.5,2.75,15.3,349.0,308.1,229.02
2018,11,6,9,0,854.0,60.0,2.9,15.9,391.0,366.69,281.39
2018,11,6,9,15,872.0,62.5,2.95,16.5,428.5,421.69,329.72
2018,11,6,9,30,890.0,65.0,3.0,17.1,466.0,476.62,376.5
2018,11,6,9,45,902.0,67.0,3.0,17.7,497.0,527.67,418.7
2018,11,6,10,0,914.0,69.0,3.0,18.3,528.0,577.52,458.57
2018,11,6,10,15,923.5,70.0,3.0,18.9,553.0,623.38,494.19
2018,11,6,10,30,933.0,71.0,3.0,19.5,578.0,667.32,527.32
2018,11,6,10,45,939.5,72.0,3.0,20.1,595.5,707.12,556.51
2018,11,6,11,0,946.0,73.0,3.0,20.7,613.0,744.35,581.66
2018,11,6,11,15,949.5,73.0,3.0,21.2,622.5,775.51,602.21
2018,11,6,11,30,953.0,73.0,3.0,21.7,632.0,803.56,620.45
2018,11,6,11,45,953.0,72.5,3.05,22.25,633.0,825.06,634.22
2018,11,6,12,0,953.0,72.0,3.1,22.8,634.0,843.03,645.59
2018,11,6,12,15,948.0,73.0,3.15,23.15,627.0,855.16,653.49
2018,11,6,12,30,943.0,74.0,3.2,23.5,620.0,863.56,658.97
2018,11,6,12,45,935.0,74.5,3.25,23.85,605.0,865.17,659.91
2018,11,6,13,0,927.0,75.0,3.3,24.2,590.0,863.08,658.48
2018,11,6,13,15,918.5,74.0,3.25,24.35,568.5,855.13,653.06
2018,11,6,13,30,910.0,73.0,3.2,24.5,547.0,843.63,645.35
2018,11,6,13,45,898.5,71.0,3.2,24.65,518.0,825.02,633.08
2018,11,6,14,0,887.0,69.0,3.2,24.8,489.0,803.19,618.62
2018,11,6,14,15,870.5,67.0,3.1,24.75,454.0,774.42,599.14
2018,11,6,14,30,854.0,65.0,3.0,24.7,419.0,749.49,582.33
2018,11,6,14,45,830.5,62.0,2.9,24.65,379.0,709.02,554.03
2018,11,6,15,0,807.0,59.0,2.8,24.6,339.0,666.74,523.98
2018,11,6,15,15,770.5,56.0,2.8,24.6,295.0,614.1,485.81
2018,11,6,15,30,734.0,53.0,2.8,24.6,251.0,561.15,445.23
2018,11,6,15,45,680.0,48.5,2.0,22.95,205.5,495.75,393.01
2018,11,6,16,0,626.0,44.0,1.2,21.3,160.0,432.12,339.54
2018,11,6,16,15,533.0,37.5,1.25,20.45,116.5,347.87,269.86
2018,11,6,16,30,440.0,31.0,1.3,19.6,73.0,277.85,200.57
2018,11,6,16,45,272.0,20.0,1.3,18.8,41.5,157.8,0.0
2018,11,6,17,0,104.0,9.0,1.3,18.0,10.0,49.21,0.0
2018,11,6,17,15,52.0,4.5,1.35,17.55,5.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.4,16.65,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.65,13.9,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.55,13.9,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.45,13.85,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.45,13.75,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.55,13.6,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.55,12.35,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.5,11.85,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.55,11.55,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,7,6,45,151.0,10.5,0.65,11.65,19.0,10.01,0.0
2018,11,7,7,0,302.0,21.0,0.7,11.7,38.0,17.45,0.0
2018,11,7,7,15,432.5,28.5,0.85,12.3,78.0,24.59,14.85
2018,11,7,7,30,563.0,36.0,1.0,12.9,118.0,36.94,20.6
2018,11,7,7,45,631.0,41.0,1.15,13.5,163.0,81.51,40.32
2018,11,7,8,0,699.0,46.0,1.3,14.1,208.0,133.79,76.6
2018,11,7,8,15,741.5,49.5,1.45,14.8,253.0,187.12,120.79
2018,11,7,8,30,784.0,53.0,1.6,15.5,298.0,244.43,171.0
2018,11,7,8,45,812.0,55.5,1.75,16.15,339.5,300.02,220.97
2018,11,7,9,0,840.0,58.0,1.9,16.8,381.0,357.71,272.02
2018,11,7,9,15,858.5,60.0,2.05,17.5,417.5,411.54,318.96
2018,11,7,9,30,877.0,62.0,2.2,18.2,454.0,465.37,364.5
2018,11,7,9,45,889.5,63.5,2.35,18.85,484.5,515.4,405.84
2018,11,7,10,0,902.0,65.0,2.5,19.5,515.0,564.31,445.07
2018,11,7,10,15,911.5,66.5,2.6,20.0,539.5,610.09,480.91
2018,11,7,10,30,921.0,68.0,2.7,20.5,564.0,654.0,514.43
2018,11,7,10,45,927.5,68.0,2.8,21.05,581.0,692.17,542.91
2018,11,7,11,0,934.0,68.0,2.9,21.6,598.0,727.78,567.52
2018,11,7,11,15,937.0,69.0,2.95,22.0,608.0,759.27,588.82
2018,11,7,11,30,940.0,70.0,3.0,22.4,618.0,787.68,607.87
2018,11,7,11,45,941.0,70.0,3.1,22.75,619.5,810.19,623.14
2018,11,7,12,0,942.0,70.0,3.2,23.1,621.0,829.27,636.11
2018,11,7,12,15,940.0,69.5,3.2,23.3,614.5,841.86,644.44
2018,11,7,12,30,938.0,69.0,3.2,23.5,608.0,850.79,650.39
2018,11,7,12,45,933.5,68.0,3.25,23.75,594.0,853.4,652.27
2018,11,7,13,0,929.0,67.0,3.3,24.0,580.0,852.32,651.78
2018,11,7,13,15,921.5,66.0,3.3,24.05,558.5,845.13,647.41
2018,11,7,13,30,914.0,65.0,3.3,24.1,537.0,834.38,640.72
2018,11,7,13,45,902.5,63.5,3.3,24.15,508.5,816.32,628.98
2018,11,7,14,0,891.0,62.0,3.3,24.2,480.0,795.03,615.04
2018,11,7,14,15,874.0,60.5,3.3,24.05,445.5,766.43,596.28
2018,11,7,14,30,857.0,59.0,3.3,23.9,411.0,735.23,575.46
